Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.05,8.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.0,9.3,2.0,0.0,0.0
2018,4,14,5,45,106.0,16.5,1.0,9.95,24.0,77.1,0.0
2018,4,14,6,0,202.0,31.0,1.0,10.6,46.0,202.77,128.4
2018,4,14,6,15,314.0,42.5,1.1,11.35,88.0,301.45,244.18
2018,4,14,6,30,426.0,54.0,1.2,12.1,130.0,407.5,336.1
2018,4,14,6,45,499.0,62.5,1.35,12.85,180.0,488.46,403.41
2018,4,14,7,0,572.0,71.0,1.5,13.6,230.0,572.67,469.39
2018,4,14,7,15,621.5,77.5,1.4,14.25,283.0,637.98,516.43
2018,4,14,7,30,671.0,84.0,1.3,14.9,336.0,704.03,561.52
2018,4,14,7,45,705.5,89.0,1.25,15.55,388.5,755.33,594.33
2018,4,14,8,0,740.0,94.0,1.2,16.2,441.0,805.68,625.3
2018,4,14,8,15,765.5,98.0,1.1,16.9,491.5,840.17,643.46
2018,4,14,8,30,791.0,102.0,1.0,17.6,542.0,878.02,663.35
2018,4,14,8,45,810.5,105.0,0.9,18.3,588.5,906.63,676.38
2018,4,14,9,0,830.0,108.0,0.8,19.0,635.0,932.42,687.26
2018,4,14,9,15,847.0,109.5,0.75,19.65,677.5,951.03,694.42
2018,4,14,9,30,864.0,111.0,0.7,20.3,720.0,966.41,699.58
2018,4,14,9,45,878.5,110.5,0.65,20.95,756.5,964.34,693.86
2018,4,14,10,0,893.0,110.0,0.6,21.6,793.0,968.63,692.54
2018,4,14,10,15,902.0,111.0,0.65,21.9,823.0,965.9,690.0
2018,4,14,10,30,911.0,112.0,0.7,22.2,853.0,959.65,685.5
2018,4,14,10,45,918.0,112.0,0.75,22.55,875.5,947.02,677.06
2018,4,14,11,0,925.0,112.0,0.8,22.9,898.0,930.96,666.62
2018,4,14,11,15,928.0,113.0,0.85,23.05,912.5,909.03,653.08
2018,4,14,11,30,931.0,114.0,0.9,23.2,927.0,883.9,637.55
2018,4,14,11,45,933.0,114.0,0.95,23.4,933.5,853.96,618.76
2018,4,14,12,0,935.0,114.0,1.0,23.6,940.0,821.14,598.02
2018,4,14,12,15,933.0,115.0,1.1,23.65,937.5,783.57,574.96
2018,4,14,12,30,931.0,116.0,1.2,23.7,935.0,743.68,548.42
2018,4,14,12,45,927.5,116.0,1.3,23.8,924.5,699.85,517.88
2018,4,14,13,0,924.0,116.0,1.4,23.9,914.0,654.22,485.07
2018,4,14,13,15,919.5,115.5,1.5,23.85,896.0,606.03,449.59
2018,4,14,13,30,915.0,115.0,1.6,23.8,878.0,556.55,411.85
2018,4,14,13,45,908.0,113.5,1.75,23.75,852.0,504.07,370.76
2018,4,14,14,0,901.0,112.0,1.9,23.7,826.0,450.96,327.65
2018,4,14,14,15,892.5,110.0,1.95,23.5,793.5,396.56,282.14
2018,4,14,14,30,884.0,108.0,2.0,23.3,761.0,342.14,235.62
2018,4,14,14,45,872.0,106.0,2.1,23.1,722.5,287.07,188.53
2018,4,14,15,0,860.0,104.0,2.2,22.9,684.0,224.7,136.95
2018,4,14,15,15,844.0,102.0,2.2,22.9,640.0,170.4,95.4
2018,4,14,15,30,828.0,100.0,2.2,22.9,596.0,117.86,63.54
2018,4,14,15,45,806.5,96.0,2.35,22.1,547.0,66.6,51.36
2018,4,14,16,0,785.0,92.0,2.5,21.3,498.0,65.54,50.86
2018,4,14,16,15,755.0,89.0,2.5,20.6,446.5,65.11,50.81
2018,4,14,16,30,725.0,86.0,2.5,19.9,395.0,58.72,45.6
2018,4,14,16,45,683.0,81.5,2.5,19.25,342.0,57.24,44.57
2018,4,14,17,0,641.0,77.0,2.5,18.6,289.0,55.73,43.47
2018,4,14,17,15,575.0,70.5,2.3,17.65,235.5,52.48,40.77
2018,4,14,17,30,509.0,64.0,2.1,16.7,182.0,49.19,37.86
2018,4,14,17,45,407.5,54.5,1.9,15.7,133.5,43.08,32.24
2018,4,14,18,0,306.0,45.0,1.7,14.7,85.0,34.88,24.46
2018,4,14,18,15,172.0,28.0,1.65,14.3,48.5,21.94,10.33
2018,4,14,18,30,38.0,11.0,1.6,13.9,12.0,10.01,0.0
2018,4,14,18,45,19.0,5.5,1.55,13.45,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.4,2.0,0.0,0.0
2018,4,15,5,45,44.0,15.5,1.85,10.65,19.0,40.0,0.0
2018,4,15,6,0,83.0,29.0,2.0,10.9,36.0,111.87,73.96
2018,4,15,6,15,168.0,46.0,2.2,11.4,72.5,194.01,158.25
2018,4,15,6,30,253.0,63.0,2.4,11.9,109.0,295.22,246.85
2018,4,15,6,45,409.0,70.0,2.65,12.4,172.5,426.82,359.19
2018,4,15,7,0,565.0,77.0,2.9,12.9,236.0,575.97,479.73
2018,4,15,7,15,606.5,84.5,2.95,13.45,287.0,636.1,524.91
2018,4,15,7,30,648.0,92.0,3.0,14.0,338.0,696.41,568.85
2018,4,15,7,45,654.5,103.0,3.05,14.5,382.5,730.31,591.59
2018,4,15,8,0,661.0,114.0,3.1,15.0,427.0,761.94,612.18
2018,4,15,8,15,673.0,125.0,3.15,15.45,473.0,796.15,634.37
2018,4,15,8,30,685.0,136.0,3.2,15.9,519.0,827.93,654.42
2018,4,15,8,45,757.5,125.0,3.3,16.35,581.5,887.86,694.62
2018,4,15,9,0,830.0,114.0,3.4,16.8,644.0,941.23,729.29
2018,4,15,9,15,844.5,116.5,3.5,17.1,686.0,958.57,738.97
2018,4,15,9,30,859.0,119.0,3.6,17.4,728.0,972.62,746.77
2018,4,15,9,45,870.0,121.0,3.75,17.65,764.0,979.36,750.13
2018,4,15,10,0,881.0,123.0,3.9,17.9,800.0,972.96,744.61
2018,4,15,10,15,888.5,124.0,3.95,18.05,828.5,968.66,740.44
2018,4,15,10,30,896.0,125.0,4.0,18.2,857.0,960.91,734.03
2018,4,15,10,45,901.5,126.5,4.1,18.3,879.0,948.4,724.93
2018,4,15,11,0,907.0,128.0,4.2,18.4,901.0,932.5,713.59
2018,4,15,11,15,910.5,128.0,4.3,18.4,915.0,910.1,698.08
2018,4,15,11,30,914.0,128.0,4.4,18.4,929.0,884.59,680.58
2018,4,15,11,45,915.5,128.0,4.45,18.45,935.0,854.46,659.45
2018,4,15,12,0,917.0,128.0,4.5,18.5,941.0,821.56,636.3
2018,4,15,12,15,917.0,127.0,4.6,18.4,938.5,784.06,610.38
2018,4,15,12,30,917.0,126.0,4.7,18.3,936.0,744.23,580.67
2018,4,15,12,45,914.5,125.0,4.8,18.25,925.0,700.61,547.28
2018,4,15,13,0,912.0,124.0,4.9,18.2,914.0,655.2,511.68
2018,4,15,13,15,905.5,123.5,4.95,18.05,894.5,606.35,472.54
2018,4,15,13,30,899.0,123.0,5.0,17.9,875.0,556.44,431.5
2018,4,15,13,45,890.0,122.0,5.1,17.75,848.0,504.14,387.59
2018,4,15,14,0,881.0,121.0,5.2,17.6,821.0,451.45,342.14
2018,4,15,14,15,868.0,120.0,5.2,17.35,787.0,397.2,294.42
2018,4,15,14,30,855.0,119.0,5.2,17.1,753.0,337.02,241.38
2018,4,15,14,45,678.0,130.0,5.25,16.9,616.5,247.7,170.98
2018,4,15,15,0,501.0,141.0,5.3,16.7,480.0,182.04,122.3
2018,4,15,15,15,250.5,114.0,5.3,16.7,283.5,105.56,70.86
2018,4,15,15,30,0.0,87.0,5.3,16.7,87.0,77.1,58.64
2018,4,15,15,45,0.0,78.5,5.25,15.65,78.5,69.5,55.32
2018,4,15,16,0,0.0,70.0,5.2,14.6,70.0,61.92,49.08
2018,4,15,16,15,4.5,63.0,5.1,14.05,65.0,55.72,43.89
2018,4,15,16,30,9.0,56.0,5.0,13.5,60.0,49.53,38.63
2018,4,15,16,45,54.5,71.0,4.9,13.0,89.5,58.19,46.57
2018,4,15,17,0,100.0,86.0,4.8,12.5,119.0,69.32,56.72
2018,4,15,17,15,136.5,85.5,4.55,12.1,122.5,64.93,52.87
2018,4,15,17,30,173.0,85.0,4.3,11.7,126.0,64.79,52.62
2018,4,15,17,45,132.0,66.0,4.0,11.25,92.5,51.16,40.05
2018,4,15,18,0,91.0,47.0,3.7,10.8,59.0,38.3,27.9
2018,4,15,18,15,52.0,30.0,3.55,10.65,36.0,24.82,13.22
2018,4,15,18,30,13.0,13.0,3.4,10.5,13.0,11.82,0.0
2018,4,15,18,45,6.5,6.5,3.25,10.35,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,8.35,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,4,16,5,45,36.5,17.0,1.25,9.05,20.0,37.06,0.0
2018,4,16,6,0,69.0,31.0,1.3,9.4,37.0,107.96,75.04
2018,4,16,6,15,212.5,48.0,1.5,9.6,84.0,241.93,199.22
2018,4,16,6,30,356.0,65.0,1.7,9.8,131.0,372.25,312.33
2018,4,16,6,45,358.5,71.0,1.85,10.0,155.5,390.92,330.56
2018,4,16,7,0,361.0,77.0,2.0,10.2,180.0,409.43,347.31
2018,4,16,7,15,182.5,55.5,2.15,10.35,108.0,238.95,204.12
2018,4,16,7,30,4.0,34.0,2.3,10.5,36.0,33.36,23.47
2018,4,16,7,45,50.5,98.5,2.5,10.6,122.5,141.21,117.7
2018,4,16,8,0,97.0,163.0,2.7,10.7,209.0,272.46,227.73
2018,4,16,8,15,48.5,111.0,2.85,10.85,134.0,152.4,125.78
2018,4,16,8,30,0.0,59.0,3.0,11.0,59.0,52.18,38.96
2018,4,16,8,45,5.0,108.0,3.2,11.1,111.0,101.29,80.57
2018,4,16,9,0,10.0,157.0,3.4,11.2,163.0,152.86,123.4
2018,4,16,9,15,175.0,222.0,3.5,11.3,346.0,403.19,331.7
2018,4,16,9,30,340.0,287.0,3.6,11.4,529.0,646.0,520.79
2018,4,16,9,45,329.0,266.5,3.7,11.5,510.0,606.65,488.92
2018,4,16,10,0,318.0,246.0,3.8,11.6,491.0,583.87,470.91
2018,4,16,10,15,186.0,265.0,3.85,11.6,409.5,456.22,368.39
2018,4,16,10,30,54.0,284.0,3.9,11.6,328.0,321.43,258.09
2018,4,16,10,45,103.5,348.5,3.95,11.6,436.0,438.66,351.27
2018,4,16,11,0,153.0,413.0,4.0,11.6,544.0,538.11,427.64
2018,4,16,11,15,143.0,424.0,3.95,11.55,548.0,529.73,419.9
2018,4,16,11,30,133.0,435.0,3.9,11.5,552.0,520.88,412.39
2018,4,16,11,45,134.0,386.5,3.9,11.45,505.0,466.18,370.89
2018,4,16,12,0,135.0,338.0,3.9,11.4,458.0,412.94,330.18
2018,4,16,12,15,76.5,276.0,3.9,11.4,344.0,305.79,244.98
2018,4,16,12,30,18.0,214.0,3.9,11.4,230.0,202.46,161.26
2018,4,16,12,45,73.0,269.5,3.95,11.35,333.0,284.08,227.93
2018,4,16,13,0,128.0,325.0,4.0,11.3,436.0,355.86,284.88
2018,4,16,13,15,138.5,352.0,4.0,11.3,470.0,372.25,297.0
2018,4,16,13,30,149.0,379.0,4.0,11.3,504.0,385.86,306.93
2018,4,16,13,45,107.5,363.5,4.0,11.25,452.5,341.91,271.99
2018,4,16,14,0,66.0,348.0,4.0,11.2,401.0,309.21,246.33
2018,4,16,14,15,253.0,310.0,4.0,11.1,500.0,323.44,254.03
2018,4,16,14,30,440.0,272.0,4.0,11.0,599.0,324.87,248.16
2018,4,16,14,45,474.0,248.5,3.95,10.9,584.5,286.76,213.33
2018,4,16,15,0,508.0,225.0,3.9,10.8,570.0,245.33,176.13
2018,4,16,15,15,504.5,206.5,3.9,10.8,530.5,199.18,138.68
2018,4,16,15,30,501.0,188.0,3.9,10.8,491.0,153.92,106.85
2018,4,16,15,45,642.5,142.5,3.9,10.55,498.5,91.72,76.01
2018,4,16,16,0,784.0,97.0,3.9,10.3,506.0,68.98,56.2
2018,4,16,16,15,703.5,101.0,3.8,10.15,440.0,66.61,54.32
2018,4,16,16,30,623.0,105.0,3.7,10.0,374.0,71.55,58.98
2018,4,16,16,45,526.0,104.0,3.6,9.8,310.5,73.21,60.69
2018,4,16,17,0,429.0,103.0,3.5,9.6,247.0,73.46,61.08
2018,4,16,17,15,332.0,93.0,3.2,9.3,193.0,67.38,55.67
2018,4,16,17,30,235.0,83.0,2.9,9.0,139.0,63.69,52.2
2018,4,16,17,45,214.5,64.5,2.6,8.75,106.0,50.4,39.82
2018,4,16,18,0,194.0,46.0,2.3,8.5,73.0,35.29,25.61
2018,4,16,18,15,120.0,30.5,2.1,8.25,45.0,24.6,13.7
2018,4,16,18,30,46.0,15.0,1.9,8.0,17.0,13.64,0.0
2018,4,16,18,45,23.0,7.5,1.7,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.75,5.75,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,0.7,6.2,5.0,0.0,0.0
2018,4,17,5,45,136.0,20.0,0.65,6.65,31.0,99.05,0.0
2018,4,17,6,0,247.0,35.0,0.6,7.1,57.0,243.54,181.46
2018,4,17,6,15,355.0,46.5,0.7,7.65,101.5,336.4,277.21
2018,4,17,6,30,463.0,58.0,0.8,8.2,146.0,442.55,368.35
2018,4,17,6,45,532.5,66.0,0.9,8.8,197.5,522.27,433.59
2018,4,17,7,0,602.0,74.0,1.0,9.4,249.0,604.76,497.47
2018,4,17,7,15,649.0,80.5,1.1,9.95,303.0,669.24,544.97
2018,4,17,7,30,696.0,87.0,1.2,10.5,357.0,734.19,591.07
2018,4,17,7,45,729.0,92.5,1.3,11.05,410.5,785.56,625.82
2018,4,17,8,0,762.0,98.0,1.4,11.6,464.0,835.82,659.0
2018,4,17,8,15,786.5,102.0,1.45,12.15,515.0,869.54,679.26
2018,4,17,8,30,811.0,106.0,1.5,12.7,566.0,906.76,701.81
2018,4,17,8,45,829.5,109.0,1.55,13.2,613.0,934.6,717.73
2018,4,17,9,0,848.0,112.0,1.6,13.7,660.0,959.51,731.69
2018,4,17,9,15,863.0,114.5,1.6,14.1,702.5,977.36,740.47
2018,4,17,9,30,878.0,117.0,1.6,14.5,745.0,991.88,747.17
2018,4,17,9,45,890.0,118.0,1.55,14.9,781.5,988.54,741.46
2018,4,17,10,0,902.0,119.0,1.5,15.3,818.0,991.81,740.5
2018,4,17,10,15,908.0,121.0,1.45,15.6,846.5,986.96,734.55
2018,4,17,10,30,914.0,123.0,1.4,15.9,875.0,978.6,726.59
2018,4,17,10,45,917.0,125.5,1.4,16.2,896.5,964.51,715.9
2018,4,17,11,0,920.0,128.0,1.4,16.5,918.0,947.03,703.2
2018,4,17,11,15,922.0,129.0,1.4,16.7,931.5,923.95,687.22
2018,4,17,11,30,924.0,130.0,1.4,16.9,945.0,897.75,669.32
2018,4,17,11,45,925.0,130.5,1.4,17.15,951.0,867.3,648.51
2018,4,17,12,0,926.0,131.0,1.4,17.4,957.0,834.08,625.86
2018,4,17,12,15,903.5,141.0,1.4,17.5,945.5,789.24,595.35
2018,4,17,12,30,881.0,151.0,1.4,17.6,934.0,743.28,562.04
2018,4,17,12,45,881.0,149.5,1.4,17.75,925.0,701.98,531.57
2018,4,17,13,0,881.0,148.0,1.4,17.9,916.0,658.8,498.97
2018,4,17,13,15,883.5,144.0,1.4,17.9,901.0,613.33,464.18
2018,4,17,13,30,886.0,140.0,1.4,17.9,886.0,566.11,427.04
2018,4,17,13,45,874.5,141.0,1.4,17.95,859.0,511.72,383.48
2018,4,17,14,0,863.0,142.0,1.4,18.0,832.0,459.22,340.09
2018,4,17,14,15,862.0,136.5,1.45,17.9,802.5,405.55,294.83
2018,4,17,14,30,861.0,131.0,1.5,17.8,773.0,351.3,247.95
2018,4,17,14,45,846.5,128.5,1.55,17.7,733.0,295.65,199.94
2018,4,17,15,0,832.0,126.0,1.6,17.6,693.0,241.24,153.88
2018,4,17,15,15,814.5,123.0,1.6,17.6,648.5,187.53,111.78
2018,4,17,15,30,797.0,120.0,1.6,17.6,604.0,135.84,78.68
2018,4,17,15,45,775.0,115.5,1.75,17.2,555.0,77.11,61.41
2018,4,17,16,0,753.0,111.0,1.9,16.8,506.0,71.25,56.72
2018,4,17,16,15,704.0,103.5,1.85,16.4,443.5,68.22,54.37
2018,4,17,16,30,655.0,96.0,1.8,16.0,381.0,64.99,51.82
2018,4,17,16,45,619.0,90.0,1.75,15.65,331.5,62.8,50.13
2018,4,17,17,0,583.0,84.0,1.7,15.3,282.0,60.5,48.28
2018,4,17,17,15,533.0,76.5,1.6,14.4,233.5,56.8,45.18
2018,4,17,17,30,483.0,69.0,1.5,13.5,185.0,52.96,41.78
2018,4,17,17,45,398.0,59.0,1.35,12.65,139.0,46.65,35.93
2018,4,17,18,0,313.0,49.0,1.2,11.8,93.0,37.87,27.58
2018,4,17,18,15,199.5,33.5,1.2,11.3,57.5,26.24,15.19
2018,4,17,18,30,86.0,18.0,1.2,10.8,22.0,16.37,0.0
2018,4,17,18,45,43.0,9.0,1.25,10.3,11.0,8.19,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,7.75,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.0,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.25,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.5,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,8.9,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.3,8.0,7.02,0.45
2018,4,18,6,45,0.0,18.5,1.25,9.7,18.5,16.26,8.58
2018,4,18,7,0,0.0,29.0,1.4,10.1,29.0,25.53,16.69
2018,4,18,7,15,0.0,35.5,1.35,10.3,35.5,31.28,21.67
2018,4,18,7,30,0.0,42.0,1.3,10.5,42.0,37.04,26.59
2018,4,18,7,45,0.0,44.0,1.25,10.7,44.0,38.83,28.01
2018,4,18,8,0,0.0,46.0,1.2,10.9,46.0,40.61,29.42
2018,4,18,8,15,0.0,65.0,1.2,11.25,65.0,57.48,43.65
2018,4,18,8,30,0.0,84.0,1.2,11.6,84.0,74.4,57.7
2018,4,18,8,45,0.0,84.0,1.15,11.95,84.0,74.43,57.44
2018,4,18,9,0,0.0,84.0,1.1,12.3,84.0,74.46,57.21
2018,4,18,9,15,5.5,140.0,1.15,12.7,144.0,131.67,104.45
2018,4,18,9,30,11.0,196.0,1.2,13.1,204.0,190.22,151.47
2018,4,18,9,45,54.0,275.0,1.2,13.45,317.0,322.51,256.32
2018,4,18,10,0,97.0,354.0,1.2,13.8,430.0,443.07,347.14
2018,4,18,10,15,187.5,369.5,1.3,14.1,522.5,553.22,429.41
2018,4,18,10,30,278.0,385.0,1.4,14.4,615.0,657.72,504.92
2018,4,18,10,45,347.0,373.0,1.45,14.65,667.5,695.85,531.89
2018,4,18,11,0,416.0,361.0,1.5,14.9,720.0,739.94,563.02
2018,4,18,11,15,346.5,392.0,1.6,15.1,694.0,683.31,520.93
2018,4,18,11,30,277.0,423.0,1.7,15.3,668.0,637.04,486.48
2018,4,18,11,45,229.5,434.5,1.8,15.45,638.5,586.64,449.51
2018,4,18,12,0,182.0,446.0,1.9,15.6,609.0,545.49,418.73
2018,4,18,12,15,147.5,441.5,2.0,15.7,573.5,502.3,386.65
2018,4,18,12,30,113.0,437.0,2.1,15.8,538.0,461.54,356.06
2018,4,18,12,45,94.5,417.0,2.15,15.9,500.5,421.82,326.27
2018,4,18,13,0,76.0,397.0,2.2,16.0,463.0,385.04,298.45
2018,4,18,13,15,97.0,394.5,2.3,16.05,477.5,386.33,299.76
2018,4,18,13,30,118.0,392.0,2.4,16.1,492.0,380.51,295.26
2018,4,18,13,45,186.5,385.5,2.45,16.15,538.0,394.65,305.37
2018,4,18,14,0,255.0,379.0,2.5,16.2,584.0,394.23,303.31
2018,4,18,14,15,343.0,335.5,2.55,16.1,599.5,374.15,285.07
2018,4,18,14,30,431.0,292.0,2.6,16.0,615.0,338.02,252.85
2018,4,18,14,45,416.5,278.5,2.65,15.95,577.5,295.47,217.53
2018,4,18,15,0,402.0,265.0,2.7,15.9,540.0,254.76,184.24
2018,4,18,15,15,505.0,214.5,2.7,15.9,537.5,206.87,141.69
2018,4,18,15,30,608.0,164.0,2.7,15.9,535.0,146.49,94.11
2018,4,18,15,45,707.0,126.5,2.7,15.4,524.5,85.0,68.71
2018,4,18,16,0,806.0,89.0,2.7,14.9,514.0,63.08,50.0
2018,4,18,16,15,793.0,84.5,2.6,14.5,467.5,61.56,48.93
2018,4,18,16,30,780.0,80.0,2.5,14.1,421.0,59.91,47.73
2018,4,18,16,45,743.0,75.5,2.45,13.7,366.5,57.98,46.24
2018,4,18,17,0,706.0,71.0,2.4,13.3,312.0,51.06,40.24
2018,4,18,17,15,650.0,65.0,2.1,12.4,258.0,47.97,37.65
2018,4,18,17,30,594.0,59.0,1.8,11.5,204.0,44.81,34.83
2018,4,18,17,45,502.5,51.0,1.5,10.65,153.0,39.76,30.1
2018,4,18,18,0,411.0,43.0,1.2,9.8,102.0,34.62,25.02
2018,4,18,18,15,263.5,30.5,1.2,9.3,62.5,25.03,14.7
2018,4,18,18,30,116.0,18.0,1.2,8.8,23.0,14.25,0.0
2018,4,18,18,45,58.0,9.0,1.2,8.35,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,1.3,6.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,1.6,7.3,8.0,39.66,0.0
2018,4,19,5,45,191.0,21.0,1.9,7.85,37.0,162.09,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.4,66.0,289.64,226.29
2018,4,19,6,15,425.5,43.0,2.35,9.0,111.5,383.87,319.82
2018,4,19,6,30,527.0,52.0,2.5,9.6,157.0,484.88,407.5
2018,4,19,6,45,587.5,59.0,2.6,10.2,208.5,558.23,468.08
2018,4,19,7,0,648.0,66.0,2.7,10.8,260.0,634.03,527.61
2018,4,19,7,15,690.5,71.5,2.85,11.45,313.5,694.78,573.02
2018,4,19,7,30,733.0,77.0,3.0,12.1,367.0,750.77,613.17
2018,4,19,7,45,761.5,81.5,3.1,12.75,419.5,798.32,645.52
2018,4,19,8,0,790.0,86.0,3.2,13.4,472.0,844.39,675.98
2018,4,19,8,15,811.5,89.5,3.25,13.9,522.0,880.93,698.98
2018,4,19,8,30,833.0,93.0,3.3,14.4,572.0,915.12,720.02
2018,4,19,8,45,849.0,96.5,3.4,14.9,618.5,941.47,735.65
2018,4,19,9,0,865.0,100.0,3.5,15.4,665.0,955.05,742.33
2018,4,19,9,15,878.5,102.5,3.5,15.75,707.0,971.71,751.08
2018,4,19,9,30,892.0,105.0,3.5,16.1,749.0,985.11,757.6
2018,4,19,9,45,902.5,106.0,3.5,16.45,785.0,990.55,758.77
2018,4,19,10,0,913.0,107.0,3.5,16.8,821.0,992.52,757.79
2018,4,19,10,15,920.0,108.5,3.5,17.05,850.0,988.2,752.97
2018,4,19,10,30,927.0,110.0,3.5,17.3,879.0,980.33,745.96
2018,4,19,10,45,931.5,112.0,3.5,17.5,901.0,967.14,735.64
2018,4,19,11,0,936.0,114.0,3.5,17.7,923.0,950.48,723.12
2018,4,19,11,15,939.0,114.5,3.55,17.85,937.0,927.67,706.97
2018,4,19,11,30,942.0,115.0,3.6,18.0,951.0,901.68,688.7
2018,4,19,11,45,943.5,115.0,3.65,18.2,957.0,870.94,667.02
2018,4,19,12,0,945.0,115.0,3.7,18.4,963.0,837.36,643.33
2018,4,19,12,15,942.0,116.5,3.75,18.45,960.0,799.11,616.6
2018,4,19,12,30,939.0,118.0,3.8,18.5,957.0,758.6,586.91
2018,4,19,12,45,933.5,119.5,3.85,18.6,946.0,714.4,553.04
2018,4,19,13,0,928.0,121.0,3.9,18.7,935.0,668.55,517.21
2018,4,19,13,15,924.5,119.5,3.9,18.65,916.5,619.97,478.67
2018,4,19,13,30,921.0,118.0,3.9,18.6,898.0,570.05,438.09
2018,4,19,13,45,915.5,115.5,3.9,18.6,872.0,517.29,394.16
2018,4,19,14,0,910.0,113.0,3.9,18.6,846.0,463.8,348.46
2018,4,19,14,15,901.0,111.5,3.85,18.5,813.0,409.28,300.94
2018,4,19,14,30,892.0,110.0,3.8,18.4,780.0,354.79,252.6
2018,4,19,14,45,880.5,108.0,3.75,18.3,741.0,299.55,203.59
2018,4,19,15,0,869.0,106.0,3.7,18.2,702.0,245.03,156.29
2018,4,19,15,15,853.5,103.0,3.7,18.2,657.5,181.65,105.47
2018,4,19,15,30,838.0,100.0,3.7,18.2,613.0,128.05,69.9
2018,4,19,15,45,816.0,97.5,3.5,17.85,564.0,76.59,50.62
2018,4,19,16,0,794.0,95.0,3.3,17.5,515.0,67.22,53.06
2018,4,19,16,15,763.5,92.0,3.15,17.15,463.0,66.87,53.02
2018,4,19,16,30,733.0,89.0,3.0,16.8,411.0,60.32,47.55
2018,4,19,16,45,692.5,84.0,2.85,16.4,357.5,58.56,46.24
2018,4,19,17,0,652.0,79.0,2.7,16.0,304.0,56.73,44.81
2018,4,19,17,15,593.5,72.5,2.45,15.2,251.0,53.56,42.16
2018,4,19,17,30,535.0,66.0,2.2,14.4,198.0,50.31,39.3
2018,4,19,17,45,447.0,57.0,1.95,13.55,149.0,44.71,34.12
2018,4,19,18,0,359.0,48.0,1.7,12.7,100.0,38.98,28.54
2018,4,19,18,15,235.5,34.0,1.65,12.1,62.5,26.62,16.05
2018,4,19,18,30,112.0,20.0,1.6,11.5,25.0,15.84,0.0
2018,4,19,18,45,56.0,10.0,1.6,10.95,12.5,9.1,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.0,8.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.0,9.4,9.0,33.98,0.0
2018,4,20,5,45,163.0,22.5,1.0,10.05,37.0,151.53,0.0
2018,4,20,6,0,280.0,36.0,1.0,10.7,65.0,263.82,205.92
2018,4,20,6,15,382.0,47.0,1.05,11.35,110.5,359.35,295.02
2018,4,20,6,30,484.0,58.0,1.1,12.0,156.0,462.04,381.38
2018,4,20,6,45,552.5,64.5,1.15,12.65,207.5,539.95,443.23
2018,4,20,7,0,621.0,71.0,1.2,13.3,259.0,620.59,503.97
2018,4,20,7,15,665.5,76.0,1.2,14.05,312.0,681.64,546.61
2018,4,20,7,30,710.0,81.0,1.2,14.8,365.0,743.05,587.69
2018,4,20,7,45,742.5,85.0,1.25,15.55,418.0,787.5,615.76
2018,4,20,8,0,775.0,89.0,1.3,16.3,471.0,836.19,646.11
2018,4,20,8,15,798.0,92.5,1.45,17.0,521.0,873.84,669.57
2018,4,20,8,30,821.0,96.0,1.6,17.7,571.0,909.21,691.26
2018,4,20,8,45,838.0,99.0,1.75,18.4,617.0,935.72,706.76
2018,4,20,9,0,855.0,102.0,1.9,19.1,663.0,959.3,720.3
2018,4,20,9,15,870.0,103.0,2.05,19.55,704.5,965.7,723.11
2018,4,20,9,30,885.0,104.0,2.2,20.0,746.0,978.82,730.63
2018,4,20,9,45,897.5,103.5,2.3,20.4,781.5,984.54,732.84
2018,4,20,10,0,910.0,103.0,2.4,20.8,817.0,986.87,733.01
2018,4,20,10,15,916.5,104.5,2.55,21.15,845.5,982.17,729.32
2018,4,20,10,30,923.0,106.0,2.7,21.5,874.0,973.97,723.43
2018,4,20,10,45,927.0,107.0,2.8,21.9,895.0,959.46,712.86
2018,4,20,11,0,931.0,108.0,2.9,22.3,916.0,941.57,700.16
2018,4,20,11,15,933.0,109.5,2.95,22.45,929.5,919.12,684.77
2018,4,20,11,30,935.0,111.0,3.0,22.6,943.0,893.52,667.31
2018,4,20,11,45,935.5,111.0,3.05,22.8,948.0,862.27,645.92
2018,4,20,12,0,936.0,111.0,3.1,23.0,953.0,828.29,622.61
2018,4,20,12,15,935.5,111.0,3.15,23.05,951.0,790.97,597.26
2018,4,20,12,30,935.0,111.0,3.2,23.1,949.0,751.29,569.19
2018,4,20,12,45,933.0,110.0,3.2,23.1,938.5,707.59,536.61
2018,4,20,13,0,931.0,109.0,3.2,23.1,928.0,662.03,501.96
2018,4,20,13,15,926.5,109.0,3.25,23.05,910.0,614.19,465.0
2018,4,20,13,30,922.0,109.0,3.3,23.0,892.0,565.05,426.02
2018,4,20,13,45,915.5,108.0,3.35,22.9,866.5,513.11,383.88
2018,4,20,14,0,909.0,107.0,3.4,22.8,841.0,460.5,339.98
2018,4,20,14,15,900.5,105.5,3.45,22.55,808.5,406.34,293.92
2018,4,20,14,30,892.0,104.0,3.5,22.3,776.0,352.15,246.87
2018,4,20,14,45,880.5,101.5,3.5,22.05,737.0,296.69,198.57
2018,4,20,15,0,869.0,99.0,3.5,21.8,698.0,241.96,151.8
2018,4,20,15,15,854.0,97.0,3.5,21.8,654.5,188.05,108.94
2018,4,20,15,30,839.0,95.0,3.5,21.8,611.0,126.48,67.08
2018,4,20,15,45,819.5,92.0,3.5,21.0,562.5,74.72,47.06
2018,4,20,16,0,800.0,89.0,3.5,20.2,514.0,62.81,48.68
2018,4,20,16,15,774.0,85.0,3.4,19.55,463.0,61.55,47.9
2018,4,20,16,30,748.0,81.0,3.3,18.9,412.0,60.22,47.05
2018,4,20,16,45,711.5,77.0,3.2,18.25,359.5,53.48,41.43
2018,4,20,17,0,675.0,73.0,3.1,17.6,307.0,52.17,40.5
2018,4,20,17,15,624.0,66.5,2.75,16.65,254.5,48.81,37.72
2018,4,20,17,30,573.0,60.0,2.4,15.7,202.0,45.32,34.68
2018,4,20,17,45,496.0,51.5,2.1,14.75,153.5,39.93,29.76
2018,4,20,18,0,419.0,43.0,1.8,13.8,105.0,34.38,24.44
2018,4,20,18,15,296.5,31.5,1.7,13.1,67.0,25.77,15.51
2018,4,20,18,30,174.0,20.0,1.6,12.4,29.0,16.8,0.0
2018,4,20,18,45,87.0,10.0,1.45,11.75,14.5,9.1,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.15,8.55,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.3,9.3,10.0,44.8,0.0
2018,4,21,5,45,194.5,22.0,1.45,10.05,40.0,170.76,23.36
2018,4,21,6,0,324.0,35.0,1.6,10.8,70.0,292.87,231.8
2018,4,21,6,15,419.5,44.0,1.65,11.45,115.0,383.17,316.32
2018,4,21,6,30,515.0,53.0,1.7,12.1,160.0,479.98,398.14
2018,4,21,6,45,577.0,60.0,1.7,12.75,211.5,554.25,457.27
2018,4,21,7,0,639.0,67.0,1.7,13.4,263.0,631.11,515.25
2018,4,21,7,15,680.5,72.0,1.6,14.0,316.0,690.17,556.38
2018,4,21,7,30,722.0,77.0,1.5,14.6,369.0,744.64,592.2
2018,4,21,7,45,751.5,81.5,1.4,15.25,421.0,792.79,621.77
2018,4,21,8,0,781.0,86.0,1.3,15.9,473.0,839.55,649.17
2018,4,21,8,15,803.0,89.0,1.15,16.6,522.5,875.74,667.45
2018,4,21,8,30,825.0,92.0,1.0,17.3,572.0,909.64,683.43
2018,4,21,8,45,841.5,95.0,0.9,18.0,618.0,935.73,694.52
2018,4,21,9,0,858.0,98.0,0.8,18.7,664.0,949.16,697.21
2018,4,21,9,15,871.0,100.0,0.8,19.45,705.0,964.75,703.33
2018,4,21,9,30,884.0,102.0,0.8,20.2,746.0,977.12,707.42
2018,4,21,9,45,894.5,102.5,0.85,21.0,781.0,982.06,707.86
2018,4,21,10,0,905.0,103.0,0.9,21.8,816.0,983.6,706.41
2018,4,21,10,15,912.0,104.5,1.0,22.55,844.5,979.41,702.64
2018,4,21,10,30,919.0,106.0,1.1,23.3,873.0,971.72,696.79
2018,4,21,10,45,923.5,107.0,1.2,24.1,894.5,957.72,686.91
2018,4,21,11,0,928.0,108.0,1.3,24.9,916.0,940.34,674.96
2018,4,21,11,15,930.0,109.0,1.35,25.2,929.0,917.47,660.13
2018,4,21,11,30,932.0,110.0,1.4,25.5,942.0,891.48,643.35
2018,4,21,11,45,932.5,110.5,1.45,25.8,947.5,860.81,623.53
2018,4,21,12,0,933.0,111.0,1.5,26.1,953.0,827.39,601.85
2018,4,21,12,15,932.5,110.5,1.5,26.2,950.5,789.76,577.21
2018,4,21,12,30,932.0,110.0,1.5,26.3,948.0,749.79,550.12
2018,4,21,12,45,929.0,110.0,1.5,26.45,937.5,706.46,519.04
2018,4,21,13,0,926.0,110.0,1.5,26.6,927.0,661.32,486.02
2018,4,21,13,15,921.0,110.0,1.55,26.55,908.5,613.45,450.91
2018,4,21,13,30,916.0,110.0,1.6,26.5,890.0,564.34,413.77
2018,4,21,13,45,909.0,109.5,1.65,26.45,864.5,512.87,373.72
2018,4,21,14,0,902.0,109.0,1.7,26.4,839.0,460.8,331.88
2018,4,21,14,15,892.5,108.0,1.8,26.25,806.5,407.04,287.82
2018,4,21,14,30,883.0,107.0,1.9,26.1,774.0,353.35,242.7
2018,4,21,14,45,870.0,105.5,1.95,25.9,735.0,298.72,196.47
2018,4,21,15,0,857.0,104.0,2.0,25.7,696.0,244.98,151.67
2018,4,21,15,15,842.0,101.5,2.0,25.7,652.5,182.72,103.15
2018,4,21,15,30,827.0,99.0,2.0,25.7,609.0,130.23,68.79
2018,4,21,15,45,805.5,96.5,2.05,25.1,561.0,79.45,48.83
2018,4,21,16,0,784.0,94.0,2.1,24.5,513.0,66.15,50.6
2018,4,21,16,15,752.5,91.5,2.05,23.9,461.5,66.14,50.91
2018,4,21,16,30,721.0,89.0,2.0,23.3,410.0,60.0,45.98
2018,4,21,16,45,679.5,85.0,1.9,22.7,357.0,58.97,45.37
2018,4,21,17,0,638.0,81.0,1.8,22.1,304.0,57.95,44.72
2018,4,21,17,15,586.0,74.0,1.65,21.0,252.5,54.48,41.95
2018,4,21,17,30,534.0,67.0,1.5,19.9,201.0,50.88,38.92
2018,4,21,17,45,456.5,57.5,1.35,18.8,153.0,44.9,33.59
2018,4,21,18,0,379.0,48.0,1.2,17.7,105.0,38.72,27.8
2018,4,21,18,15,264.5,35.0,1.2,16.95,67.5,27.39,16.74
2018,4,21,18,30,150.0,22.0,1.2,16.2,30.0,17.43,0.0
2018,4,21,18,45,75.0,11.0,1.15,15.45,15.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,15,28.5,5.0,1.05,9.25,5.5,0.0,0.0
2018,4,22,5,30,57.0,10.0,1.1,10.0,11.0,41.34,0.0
2018,4,22,5,45,187.0,25.0,1.2,10.75,43.0,173.71,53.79
2018,4,22,6,0,317.0,40.0,1.3,11.5,75.0,293.02,232.74
2018,4,22,6,15,418.5,50.0,1.4,12.2,122.5,390.06,320.67
2018,4,22,6,30,520.0,60.0,1.5,12.9,170.0,493.32,406.88
2018,4,22,6,45,586.5,67.0,1.55,13.55,223.5,571.92,468.73
2018,4,22,7,0,653.0,74.0,1.6,14.2,277.0,653.06,529.39
2018,4,22,7,15,696.0,79.5,1.55,15.0,331.5,714.68,571.62
2018,4,22,7,30,739.0,85.0,1.5,15.8,386.0,776.44,611.99
2018,4,22,7,45,754.5,91.0,1.45,16.6,434.0,814.09,633.68
2018,4,22,8,0,770.0,97.0,1.4,17.4,482.0,844.48,649.79
2018,4,22,8,15,756.0,110.5,1.25,18.1,520.0,865.32,657.88
2018,4,22,8,30,742.0,124.0,1.1,18.8,558.0,877.11,659.59
2018,4,22,8,45,774.5,125.5,1.0,19.45,610.0,909.18,675.51
2018,4,22,9,0,807.0,127.0,0.9,20.1,662.0,945.32,693.26
2018,4,22,9,15,793.5,140.5,0.85,20.8,693.5,947.42,689.63
2018,4,22,9,30,780.0,154.0,0.8,21.5,725.0,945.82,684.31
2018,4,22,9,45,832.0,142.5,0.7,22.15,777.5,977.42,699.08
2018,4,22,10,0,884.0,131.0,0.6,22.8,830.0,1005.04,710.48
2018,4,22,10,15,866.5,144.5,0.65,23.45,849.5,989.74,699.0
2018,4,22,10,30,849.0,158.0,0.7,24.1,869.0,970.94,686.16
2018,4,22,10,45,773.0,202.0,0.75,24.75,862.0,931.94,660.91
2018,4,22,11,0,697.0,246.0,0.8,25.4,855.0,884.85,629.88
2018,4,22,11,15,627.5,284.5,0.9,25.6,839.0,836.22,598.27
2018,4,22,11,30,558.0,323.0,1.0,25.8,823.0,788.12,566.39
2018,4,22,11,45,503.0,347.0,1.05,25.95,799.5,740.04,533.94
2018,4,22,12,0,448.0,371.0,1.1,26.1,776.0,692.78,501.58
2018,4,22,12,15,478.5,360.5,1.15,26.25,792.5,680.86,494.16
2018,4,22,12,30,509.0,350.0,1.2,26.4,809.0,665.76,483.94
2018,4,22,12,45,594.5,304.5,1.25,26.5,834.5,654.68,477.15
2018,4,22,13,0,680.0,259.0,1.3,26.6,860.0,634.58,463.41
2018,4,22,13,15,787.0,197.5,1.35,26.7,880.0,607.4,444.05
2018,4,22,13,30,894.0,136.0,1.4,26.8,900.0,574.74,419.24
2018,4,22,13,45,900.0,128.0,1.45,26.85,878.0,524.43,380.26
2018,4,22,14,0,906.0,120.0,1.5,26.9,856.0,472.37,338.71
2018,4,22,14,15,900.5,117.5,1.55,26.8,824.5,418.62,294.84
2018,4,22,14,30,895.0,115.0,1.6,26.7,793.0,364.54,249.6
2018,4,22,14,45,882.5,113.0,1.65,26.55,753.5,308.95,202.94
2018,4,22,15,0,870.0,111.0,1.7,26.4,714.0,246.3,151.6
2018,4,22,15,15,855.0,108.0,1.7,26.4,669.5,191.05,108.56
2018,4,22,15,30,840.0,105.0,1.7,26.4,625.0,137.47,73.29
2018,4,22,15,45,818.5,102.0,1.65,25.95,576.0,85.61,52.05
2018,4,22,16,0,797.0,99.0,1.6,25.5,527.0,69.81,53.43
2018,4,22,16,15,769.0,96.0,1.5,25.05,475.5,69.61,53.56
2018,4,22,16,30,741.0,93.0,1.4,24.6,424.0,62.87,48.14
2018,4,22,16,45,703.0,87.5,1.35,24.15,370.0,60.87,46.7
2018,4,22,17,0,665.0,82.0,1.3,23.7,316.0,58.77,45.11
2018,4,22,17,15,595.5,75.5,1.25,22.4,259.5,55.62,42.68
2018,4,22,17,30,526.0,69.0,1.2,21.1,203.0,52.41,40.05
2018,4,22,17,45,447.5,58.5,1.1,19.8,154.0,45.61,34.08
2018,4,22,18,0,369.0,48.0,1.0,18.5,105.0,38.54,27.6
2018,4,22,18,15,254.0,35.5,1.0,17.75,68.0,27.72,17.13
2018,4,22,18,30,139.0,23.0,1.0,17.0,31.0,18.2,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.25,15.5,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,11.0,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,11.6,11.0,25.57,0.0
2018,4,23,5,45,107.0,26.5,1.15,12.2,37.5,118.48,49.56
2018,4,23,6,0,185.0,43.0,1.2,12.8,64.0,214.43,170.07
2018,4,23,6,15,243.5,56.5,1.25,13.4,99.5,276.26,227.09
2018,4,23,6,30,302.0,70.0,1.3,14.0,135.0,343.22,284.69
2018,4,23,6,45,306.5,89.0,1.4,14.55,170.5,379.88,315.01
2018,4,23,7,0,311.0,108.0,1.5,15.1,206.0,398.12,329.73
2018,4,23,7,15,359.0,122.5,1.35,16.0,255.0,480.77,392.44
2018,4,23,7,30,407.0,137.0,1.2,16.9,304.0,547.54,440.02
2018,4,23,7,45,463.0,145.0,1.1,17.75,359.0,614.37,486.2
2018,4,23,8,0,519.0,153.0,1.0,18.6,414.0,682.09,530.89
2018,4,23,8,15,628.0,143.5,0.9,19.45,491.0,787.19,598.53
2018,4,23,8,30,737.0,134.0,0.8,20.3,568.0,885.81,657.55
2018,4,23,8,45,755.5,138.0,0.65,21.2,613.0,913.39,667.01
2018,4,23,9,0,774.0,142.0,0.5,22.1,658.0,938.27,675.21
2018,4,23,9,15,801.0,139.0,0.5,22.95,701.5,954.38,681.06
2018,4,23,9,30,828.0,136.0,0.5,23.8,745.0,974.15,689.32
2018,4,23,9,45,854.5,130.0,0.5,24.6,784.0,986.76,693.26
2018,4,23,10,0,881.0,124.0,0.5,25.4,823.0,985.96,689.27
2018,4,23,10,15,888.0,125.0,0.45,25.85,851.0,981.0,682.96
2018,4,23,10,30,895.0,126.0,0.4,26.3,879.0,972.65,674.85
2018,4,23,10,45,900.0,127.0,0.35,26.7,900.0,959.05,663.96
2018,4,23,11,0,905.0,128.0,0.3,27.1,921.0,942.14,651.34
2018,4,23,11,15,908.0,129.0,0.35,27.35,934.5,920.22,638.31
2018,4,23,11,30,911.0,130.0,0.4,27.6,948.0,895.22,623.49
2018,4,23,11,45,911.0,130.0,0.45,27.85,952.5,863.91,604.77
2018,4,23,12,0,911.0,130.0,0.5,28.1,957.0,829.99,584.36
2018,4,23,12,15,908.0,131.5,0.55,28.2,954.0,792.69,561.98
2018,4,23,12,30,905.0,133.0,0.6,28.3,951.0,753.27,536.71
2018,4,23,12,45,899.0,134.0,0.7,28.4,939.0,709.54,508.16
2018,4,23,13,0,893.0,135.0,0.8,28.5,927.0,664.33,477.62
2018,4,23,13,15,887.5,134.5,0.95,28.45,908.0,616.95,445.19
2018,4,23,13,30,882.0,134.0,1.1,28.4,889.0,568.5,410.49
2018,4,23,13,45,874.5,133.0,1.2,28.35,863.5,517.84,372.45
2018,4,23,14,0,867.0,132.0,1.3,28.3,838.0,466.69,332.61
2018,4,23,14,15,818.0,146.0,1.4,28.1,791.5,406.64,285.87
2018,4,23,14,30,769.0,160.0,1.5,27.9,745.0,355.17,244.66
2018,4,23,14,45,784.0,144.5,1.6,27.65,715.0,302.15,200.33
2018,4,23,15,0,799.0,129.0,1.7,27.4,685.0,247.39,154.72
2018,4,23,15,15,791.5,123.0,1.7,27.4,644.5,194.87,113.65
2018,4,23,15,30,784.0,117.0,1.7,27.4,604.0,143.27,79.1
2018,4,23,15,45,759.5,113.5,1.9,26.6,555.0,94.1,58.37
2018,4,23,16,0,735.0,110.0,2.1,25.8,506.0,69.52,53.11
2018,4,23,16,15,703.5,106.0,2.2,25.0,455.0,69.1,53.15
2018,4,23,16,30,672.0,102.0,2.3,24.2,404.0,68.65,53.14
2018,4,23,16,45,636.0,96.0,2.4,23.4,353.5,66.63,51.76
2018,4,23,17,0,600.0,90.0,2.5,22.6,303.0,64.5,50.24
2018,4,23,17,15,543.0,82.5,2.45,21.5,251.5,60.93,47.44
2018,4,23,17,30,486.0,75.0,2.4,20.4,200.0,57.24,44.37
2018,4,23,17,45,405.0,64.5,2.4,19.3,152.5,48.76,36.89
2018,4,23,18,0,324.0,54.0,2.4,18.2,105.0,41.48,30.17
2018,4,23,18,15,218.5,38.5,2.4,17.4,67.5,29.98,19.15
2018,4,23,18,30,113.0,23.0,2.4,16.6,30.0,18.14,0.0
2018,4,23,18,45,56.5,11.5,2.4,15.8,15.0,10.46,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
