Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,14.97,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,43.39,2.4
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,103.92,80.23
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,177.87,147.23
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,108.34,89.18
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,46.8,34.74
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,63.39,49.22
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,80.42,63.78
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,198.55,164.4
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,331.28,271.93
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,397.96,323.33
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,466.02,374.26
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,587.97,464.03
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,714.15,550.54
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,746.24,564.67
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,776.5,577.15
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,811.86,596.6
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,845.16,614.12
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,899.72,645.65
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,944.95,668.62
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,934.42,659.14
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,920.65,648.68
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,897.1,631.52
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,871.0,612.69
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,836.13,590.41
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,801.68,568.1
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,786.58,559.83
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,766.86,547.97
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,772.47,553.42
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,762.12,547.64
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,713.26,512.71
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,663.73,477.35
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,611.83,440.78
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,563.03,405.56
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,517.59,372.15
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,470.33,336.16
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,421.36,297.95
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,374.55,259.42
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,321.05,215.07
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,265.93,169.04
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,212.87,126.05
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,159.9,87.23
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,109.91,60.28
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,71.0,54.03
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,70.57,54.09
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,63.39,48.41
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,61.89,47.49
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,60.3,46.44
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,57.37,44.24
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,54.33,41.82
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,48.94,37.18
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,43.36,32.13
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,34.06,23.54
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,25.9,14.25
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,17.28,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.55,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,10.3,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,21.9,1.38
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,32.35,20.79
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,43.1,30.84
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,55.58,41.96
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,67.99,52.79
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,82.69,65.31
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,97.27,77.46
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,135.25,109.48
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,173.52,141.1
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,274.75,224.62
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,381.42,309.25
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,439.57,353.43
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,497.75,396.91
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,581.58,458.78
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,646.73,505.43
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,677.96,524.55
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,707.58,542.42
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,735.66,559.2
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,776.02,583.7
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,776.02,579.29
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,773.84,573.87
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,745.28,550.54
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,727.12,534.43
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,701.02,515.0
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,674.47,495.35
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,640.63,471.2
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,607.38,447.36
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,544.44,403.88
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,488.53,364.47
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,484.38,362.82
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,478.61,359.48
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,425.57,321.9
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,375.82,286.11
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,300.23,229.98
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,231.32,178.04
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,238.12,184.1
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,249.15,193.21
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,223.34,173.91
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,208.39,163.24
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,197.47,154.36
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,194.05,151.61
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,177.13,137.16
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,163.6,136.58
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,137.85,114.94
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,122.16,101.8
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,98.54,81.58
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,81.48,66.87
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,69.93,56.86
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,58.26,46.57
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,53.05,41.83
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,45.7,34.97
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,37.07,26.73
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,28.22,16.75
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,18.65,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,4.55,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,41.82,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,109.83,41.52
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,154.07,122.18
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,192.31,159.78
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,159.95,133.57
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,122.84,101.26
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,159.5,132.84
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,196.23,163.7
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,180.3,148.48
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,150.52,121.74
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,176.62,142.83
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,202.66,163.37
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,270.14,217.4
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,322.5,258.14
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,393.06,313.04
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,481.5,379.8
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,544.25,426.4
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,623.62,483.98
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,783.89,603.89
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,931.5,707.74
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,957.37,723.04
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,976.18,734.62
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,955.99,720.17
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,922.18,696.73
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,888.36,673.56
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,846.47,642.95
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,770.31,585.48
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,697.74,530.18
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,698.56,532.15
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,694.48,529.83
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,673.27,514.91
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,644.52,494.01
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,566.57,434.34
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,501.69,384.42
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,458.62,351.6
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,417.34,319.57
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,395.94,301.24
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,361.47,271.72
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,322.29,240.86
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,281.67,209.84
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,247.72,184.24
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,229.53,172.56
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,183.24,140.59
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,144.81,119.98
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,132.45,110.0
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,119.6,99.42
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,101.18,83.82
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,84.46,69.49
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,75.87,62.12
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,66.77,54.12
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,58.3,46.49
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,51.45,40.06
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,39.45,28.83
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,27.18,16.23
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,15.86,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,3.64,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,67.18,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,176.5,83.91
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,280.54,225.18
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,387.77,321.19
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,469.68,391.5
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,555.65,460.53
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,623.93,512.54
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,693.68,563.32
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,749.0,601.03
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,798.74,633.35
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,844.29,662.06
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,888.18,688.9
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,922.7,708.58
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,954.79,726.36
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,978.7,738.44
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,999.64,748.54
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,1003.03,747.49
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,1013.84,751.67
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,1019.95,752.79
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,1022.64,751.87
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,1016.6,745.75
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,1007.12,737.64
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,991.87,725.97
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,973.32,712.35
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,949.28,695.14
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,922.23,676.1
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,890.06,654.27
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,855.42,630.78
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,806.73,598.09
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,754.09,559.78
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,702.76,522.26
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,652.02,484.68
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,603.98,449.12
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,557.61,414.13
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,515.85,382.03
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,471.91,347.26
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,427.21,310.22
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,380.35,269.45
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,328.96,224.72
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,274.4,177.09
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,220.81,132.98
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,168.85,94.23
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,117.45,64.36
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,70.91,54.54
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,69.37,53.62
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,67.7,52.54
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,59.7,46.0
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,57.99,44.8
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,55.32,42.76
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,52.54,40.52
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,48.32,36.86
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,43.99,32.88
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,37.17,26.45
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,28.24,17.09
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,17.47,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,7.28,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,76.5,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,195.12,105.21
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,297.09,239.4
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,401.89,333.62
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,479.6,400.99
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,561.21,467.67
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,625.98,518.2
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,692.01,567.71
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,715.05,582.5
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,734.74,594.46
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,714.13,576.05
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,678.94,546.17
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,813.89,644.98
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,936.76,729.23
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,957.79,740.41
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,965.51,743.19
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,977.99,749.07
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,987.27,752.73
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,982.94,747.66
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,975.12,740.5
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,970.06,735.14
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,950.56,720.14
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,953.76,721.25
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,944.29,713.7
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,922.77,696.88
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,898.24,678.26
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,869.48,656.99
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,837.98,633.93
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,791.96,601.13
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,744.35,564.03
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,705.5,534.4
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,664.91,502.96
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,625.13,473.76
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,581.32,440.13
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,532.62,400.88
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,482.64,359.42
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,430.27,315.71
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,377.85,270.75
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,324.62,224.48
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,271.95,178.67
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,220.03,134.78
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,169.45,96.09
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,109.82,58.66
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,62.36,48.2
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,62.26,48.39
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,62.16,48.56
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,55.61,43.1
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,54.81,42.61
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,52.78,41.02
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,50.7,39.29
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,47.25,36.21
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,43.76,32.89
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,36.51,26.03
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,27.38,16.65
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,17.03,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,7.28,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,79.46,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,200.41,117.88
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,222.39,179.42
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,233.54,194.91
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,160.18,134.25
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,67.12,53.25
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,75.01,59.27
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,82.25,64.38
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,160.75,131.38
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,249.73,204.96
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,264.77,215.87
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,294.92,238.77
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,270.37,216.87
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,245.08,194.58
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,229.53,181.3
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,229.11,180.06
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,238.15,186.66
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,247.15,193.19
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,258.99,201.83
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,270.67,210.32
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,356.78,276.7
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,428.11,330.37
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,511.47,393.12
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,577.46,441.84
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,702.89,537.97
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,799.56,610.65
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,833.67,636.91
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,857.29,653.05
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,819.28,625.78
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,779.2,597.35
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,736.31,565.23
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,691.9,530.93
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,644.77,494.25
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,596.37,455.71
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,545.74,414.48
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,494.37,371.57
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,440.9,326.23
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,387.4,279.77
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,333.51,232.33
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,280.19,185.45
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,226.7,140.04
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,174.57,99.77
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,114.17,61.24
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,65.33,50.84
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,63.78,49.81
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,63.73,50.05
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,57.4,44.81
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,57.04,44.72
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,55.09,43.22
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,53.1,41.59
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,48.9,37.85
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,44.58,33.82
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,38.26,27.75
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,29.73,18.91
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,18.21,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,7.28,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,33.01,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,92.66,55.17
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,143.94,114.56
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,193.06,159.48
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,309.13,259.38
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,418.88,351.39
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,487.45,406.74
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,558.65,462.34
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,615.13,503.53
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,680.01,549.78
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,649.52,522.64
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,620.13,495.97
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,681.63,540.61
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,742.8,583.47
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,869.99,673.94
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,983.05,749.08
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,971.71,738.24
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,963.22,730.62
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,928.21,705.11
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,887.54,674.01
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,862.27,653.85
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,838.01,634.28
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,832.58,629.43
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,824.73,622.83
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,827.56,624.99
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,826.52,624.3
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,821.34,621.25
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,812.31,615.32
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,781.25,592.64
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,747.93,568.19
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,711.02,541.4
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,671.53,512.07
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,630.42,481.51
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,586.66,447.92
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,535.66,407.59
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,482.23,364.62
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,438.18,326.94
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,385.2,280.83
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,332.19,233.99
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,278.06,185.98
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,224.95,140.73
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,173.46,100.59
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,123.45,69.58
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,75.97,60.31
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,71.8,57.05
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,64.14,50.68
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,63.05,50.0
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,61.88,49.23
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,60.57,48.29
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,59.29,47.3
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,55.84,44.22
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,49.99,38.79
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,41.11,30.4
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,31.98,21.03
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,19.77,0.0
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,8.19,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,61.02,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,157.41,102.6
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,219.19,177.4
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,281.4,233.99
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,347.84,291.77
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,418.11,350.65
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,481.61,401.82
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,547.18,452.84
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,598.79,490.73
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,650.08,527.3
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,698.03,560.64
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,753.88,599.13
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,808.76,635.71
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,862.42,670.67
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,858.41,664.53
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,849.56,655.14
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,892.84,683.82
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,933.36,709.48
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,961.21,726.1
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,978.54,735.6
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,993.89,744.04
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,994.55,742.65
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,989.1,737.53
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,979.94,730.07
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,959.65,715.7
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,936.06,699.2
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,906.17,678.24
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,873.45,655.37
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,835.96,629.43
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,796.22,601.83
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,752.62,569.79
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,707.3,535.31
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,658.84,497.96
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,609.09,458.77
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,557.22,417.02
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,504.62,373.63
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,450.32,328.05
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,395.93,281.34
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,340.91,233.59
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,286.48,186.36
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,232.27,140.87
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,179.36,100.26
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,127.36,68.3
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,67.62,51.49
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,60.75,45.98
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,59.46,45.14
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,58.01,44.13
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,56.49,43.04
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,53.58,40.79
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,46.18,34.56
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,42.86,31.74
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,39.47,28.67
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,33.73,23.34
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,27.86,17.27
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,18.36,0.0
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,9.1,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,96.28,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,229.72,155.39
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,327.48,261.86
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,430.7,349.03
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,508.95,412.81
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,591.1,476.12
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,656.41,523.74
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,718.33,567.01
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,771.59,602.48
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,824.18,636.46
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,867.93,663.36
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,909.96,688.6
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,933.13,700.34
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,963.54,716.98
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,985.8,728.01
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,1005.11,737.17
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,1016.63,742.52
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,1024.77,745.89
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,1026.58,744.66
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,1024.86,741.4
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,1017.91,736.5
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,1007.57,729.58
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,992.97,719.99
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,975.07,708.35
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,951.23,693.14
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,924.42,675.96
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,893.07,655.71
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,859.17,633.61
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,820.55,608.4
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,780.11,581.68
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,736.36,550.44
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,691.43,517.52
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,645.04,483.2
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,597.59,447.09
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,547.61,408.06
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,497.19,367.48
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,445.51,324.88
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,388.11,276.99
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,334.7,231.35
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,282.34,186.47
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,230.16,142.82
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,179.67,103.92
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,130.7,73.53
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,84.33,66.19
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,68.64,53.25
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,67.9,52.94
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,66.65,52.17
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,65.31,51.3
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,62.24,48.89
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,59.02,46.26
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,54.3,42.16
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,49.41,37.71
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,39.16,28.35
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,30.38,19.72
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,18.92,0.97
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,8.19,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,57.5,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,151.46,104.72
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,226.83,183.99
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,295.97,246.46
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,214.44,179.13
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,101.1,81.17
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,160.65,132.27
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,211.93,175.27
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,236.43,194.48
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,260.67,213.09
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,394.43,321.87
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,534.12,429.88
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,702.97,557.06
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,866.82,671.4
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,917.27,701.19
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,960.23,726.23
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,978.42,735.69
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,993.57,743.41
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,991.12,738.94
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,996.61,740.07
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,991.85,735.23
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,983.78,728.44
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,971.04,719.13
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,955.06,707.77
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,932.24,691.96
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,906.51,674.28
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,877.2,654.63
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,845.31,633.15
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,807.3,607.67
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,767.65,580.61
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,724.03,548.59
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,679.65,515.36
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,634.6,481.08
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,587.46,444.44
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,538.26,405.43
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,488.77,365.12
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,437.64,322.65
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,386.76,279.36
2018,5,13,14,45,804.5,139.5,3.85,22.35,757.0,334.97,234.77
2018,5,13,15,0,794.0,136.0,3.9,22.1,720.0,284.04,190.75
2018,5,13,15,15,778.5,133.0,3.9,22.1,677.5,233.61,148.27
2018,5,13,15,30,763.0,130.0,3.9,22.1,635.0,184.95,110.4
2018,5,13,15,45,745.5,125.5,3.8,21.4,589.5,129.11,73.45
2018,5,13,16,0,728.0,121.0,3.7,20.7,544.0,82.92,55.81
2018,5,13,16,15,706.5,114.5,3.65,20.2,495.5,72.28,56.77
2018,5,13,16,30,685.0,108.0,3.6,19.7,447.0,70.38,55.46
2018,5,13,16,45,654.5,102.0,3.5,19.2,397.0,68.56,54.19
2018,5,13,17,0,624.0,96.0,3.4,18.7,347.0,66.59,52.77
2018,5,13,17,15,581.0,88.5,3.3,18.05,296.5,63.22,50.09
2018,5,13,17,30,538.0,81.0,3.2,17.4,246.0,59.66,47.14
2018,5,13,17,45,476.5,72.5,3.1,16.75,198.5,54.99,43.06
2018,5,13,18,0,415.0,64.0,3.0,16.1,151.0,48.38,37.08
2018,5,13,18,15,324.5,52.5,2.8,15.5,109.0,40.26,29.52
2018,5,13,18,30,234.0,41.0,2.6,14.9,67.0,31.91,21.23
2018,5,13,18,45,137.5,26.0,2.35,14.3,39.5,20.5,3.29
2018,5,13,19,0,41.0,11.0,2.1,13.7,12.0,10.01,0.0
2018,5,13,19,15,20.5,5.5,2.1,13.4,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
