Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,33.94,23.93
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,23.53,12.74
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,16.37,0.0
2018,5,23,19,15,50.5,9.0,2.55,11.65,11.0,8.19,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,24,4,45,14.5,3.5,1.95,10.6,4.0,0.0,0.0
2018,5,24,5,0,29.0,7.0,2.0,10.7,8.0,21.71,0.0
2018,5,24,5,15,25.5,9.0,2.0,10.95,10.5,30.5,4.14
2018,5,24,5,30,22.0,11.0,2.0,11.2,13.0,26.05,16.02
2018,5,24,5,45,11.0,14.5,2.0,11.5,15.5,20.29,11.9
2018,5,24,6,0,0.0,18.0,2.0,11.8,18.0,15.82,7.98
2018,5,24,6,15,0.0,28.0,2.0,12.25,28.0,24.64,15.69
2018,5,24,6,30,0.0,38.0,2.0,12.7,38.0,33.49,23.33
2018,5,24,6,45,0.0,50.0,1.95,13.15,50.0,44.12,32.4
2018,5,24,7,0,0.0,62.0,1.9,13.6,62.0,54.78,41.35
2018,5,24,7,15,0.0,77.0,1.9,14.2,77.0,68.12,52.4
2018,5,24,7,30,0.0,92.0,1.9,14.8,92.0,82.06,63.77
2018,5,24,7,45,0.0,97.0,1.9,15.4,97.0,86.54,67.1
2018,5,24,8,0,0.0,102.0,1.9,16.0,102.0,91.06,70.45
2018,5,24,8,15,0.0,98.0,1.9,16.5,98.0,87.14,66.84
2018,5,24,8,30,0.0,94.0,1.9,17.0,94.0,83.38,63.44
2018,5,24,8,45,1.0,122.0,1.95,17.55,122.5,110.46,85.2
2018,5,24,9,0,2.0,150.0,2.0,18.1,151.0,137.71,106.73
2018,5,24,9,15,10.0,209.5,2.05,18.6,217.0,202.36,157.79
2018,5,24,9,30,18.0,269.0,2.1,19.1,283.0,267.47,207.86
2018,5,24,9,45,28.5,310.5,2.15,19.6,334.0,333.04,257.2
2018,5,24,10,0,39.0,352.0,2.2,20.1,385.0,383.04,293.83
2018,5,24,10,15,41.0,365.0,2.3,20.5,401.0,394.21,301.23
2018,5,24,10,30,43.0,378.0,2.4,20.9,417.0,404.88,308.43
2018,5,24,10,45,41.0,375.5,2.45,21.25,413.0,395.91,301.06
2018,5,24,11,0,39.0,373.0,2.5,21.6,409.0,387.04,293.89
2018,5,24,11,15,24.5,294.5,2.6,21.85,317.0,295.18,224.82
2018,5,24,11,30,10.0,216.0,2.7,22.1,225.0,202.28,153.76
2018,5,24,11,45,9.0,205.5,2.8,22.3,214.0,191.21,145.26
2018,5,24,12,0,8.0,195.0,2.9,22.5,203.0,180.27,136.7
2018,5,24,12,15,22.0,267.0,3.0,22.4,288.0,255.7,194.99
2018,5,24,12,30,36.0,339.0,3.1,22.3,373.0,325.53,247.85
2018,5,24,12,45,83.0,388.5,3.2,22.2,466.5,395.47,300.81
2018,5,24,13,0,130.0,438.0,3.3,22.1,560.0,456.16,345.95
2018,5,24,13,15,111.0,432.5,3.45,21.6,535.0,427.78,325.16
2018,5,24,13,30,92.0,427.0,3.6,21.1,510.0,406.92,310.17
2018,5,24,13,45,86.5,413.0,3.7,20.55,489.5,383.94,293.64
2018,5,24,14,0,81.0,399.0,3.8,20.0,469.0,361.73,277.52
2018,5,24,14,15,55.5,352.0,3.9,19.35,399.0,308.07,237.53
2018,5,24,14,30,30.0,305.0,4.0,18.7,329.0,257.9,199.87
2018,5,24,14,45,20.0,264.0,4.1,18.05,280.0,229.3,178.49
2018,5,24,15,0,10.0,223.0,4.2,17.4,231.0,192.12,150.08
2018,5,24,15,15,9.0,209.0,4.2,17.4,215.5,179.13,140.07
2018,5,24,15,30,8.0,195.0,4.2,17.4,200.0,166.35,130.18
2018,5,24,15,45,8.0,176.5,4.15,16.4,181.5,150.41,118.16
2018,5,24,16,0,8.0,158.0,4.1,15.4,163.0,134.6,106.17
2018,5,24,16,15,11.5,157.0,4.0,15.15,163.5,132.43,109.9
2018,5,24,16,30,15.0,156.0,3.9,14.9,164.0,130.75,108.92
2018,5,24,16,45,83.0,155.0,3.8,14.7,191.0,116.29,96.8
2018,5,24,17,0,151.0,154.0,3.7,14.5,218.0,115.69,96.68
2018,5,24,17,15,190.0,135.0,3.55,14.2,204.5,97.77,81.31
2018,5,24,17,30,229.0,116.0,3.4,13.9,191.0,85.94,71.11
2018,5,24,17,45,267.0,95.5,3.3,13.65,168.5,72.49,59.24
2018,5,24,18,0,305.0,75.0,3.2,13.4,146.0,55.6,44.08
2018,5,24,18,15,249.0,62.0,3.1,13.15,111.0,46.78,35.89
2018,5,24,18,30,193.0,49.0,3.0,12.9,76.0,37.62,27.14
2018,5,24,18,45,117.5,33.0,2.85,12.7,47.5,26.48,15.3
2018,5,24,19,0,42.0,17.0,2.7,12.5,19.0,13.92,0.0
2018,5,24,19,15,21.0,8.5,2.65,12.4,9.5,7.73,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.5,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.6,5.0,5.61,0.0
2018,5,25,5,15,4.5,13.0,1.75,11.8,13.5,14.24,0.0
2018,5,25,5,30,7.0,21.0,1.9,12.0,22.0,23.19,13.36
2018,5,25,5,45,15.5,33.5,2.0,12.25,36.5,42.52,30.76
2018,5,25,6,0,24.0,46.0,2.1,12.5,51.0,62.22,48.37
2018,5,25,6,15,24.0,66.5,2.15,12.85,72.5,86.03,69.01
2018,5,25,6,30,24.0,87.0,2.2,13.2,94.0,109.32,88.83
2018,5,25,6,45,16.0,103.5,2.25,13.55,108.5,111.23,89.94
2018,5,25,7,0,8.0,120.0,2.3,13.9,123.0,120.55,97.1
2018,5,25,7,15,13.5,143.5,2.3,14.35,149.5,148.86,120.4
2018,5,25,7,30,19.0,167.0,2.3,14.8,176.0,177.19,143.25
2018,5,25,7,45,43.5,198.5,2.35,15.2,222.5,247.68,200.55
2018,5,25,8,0,68.0,230.0,2.4,15.6,269.0,305.07,245.92
2018,5,25,8,15,87.5,260.0,2.45,15.95,314.5,355.93,285.11
2018,5,25,8,30,107.0,290.0,2.5,16.3,360.0,406.53,323.33
2018,5,25,8,45,91.5,280.0,2.55,16.65,343.0,376.07,298.13
2018,5,25,9,0,76.0,270.0,2.6,17.0,326.0,346.5,274.02
2018,5,25,9,15,44.5,243.5,2.65,17.4,276.5,284.12,223.8
2018,5,25,9,30,13.0,217.0,2.7,17.8,227.0,211.8,165.42
2018,5,25,9,45,10.0,205.5,2.75,18.15,213.5,197.12,153.43
2018,5,25,10,0,7.0,194.0,2.8,18.5,200.0,182.77,141.62
2018,5,25,10,15,12.5,244.5,2.85,18.75,255.5,234.96,182.34
2018,5,25,10,30,18.0,295.0,2.9,19.0,311.0,286.79,221.94
2018,5,25,10,45,18.5,302.0,2.95,19.25,319.0,292.35,225.63
2018,5,25,11,0,19.0,309.0,3.0,19.5,327.0,297.74,229.36
2018,5,25,11,15,28.0,341.5,3.1,19.5,368.0,342.69,263.61
2018,5,25,11,30,37.0,374.0,3.2,19.5,409.0,376.86,289.31
2018,5,25,11,45,46.5,401.5,3.25,19.5,446.0,405.15,310.45
2018,5,25,12,0,56.0,429.0,3.3,19.5,483.0,431.66,330.15
2018,5,25,12,15,40.0,370.0,3.4,19.5,408.5,360.62,276.78
2018,5,25,12,30,24.0,311.0,3.5,19.5,334.0,292.46,225.08
2018,5,25,12,45,17.0,249.5,3.55,19.5,265.5,231.1,178.01
2018,5,25,13,0,10.0,188.0,3.6,19.5,197.0,172.46,132.35
2018,5,25,13,15,5.5,155.0,3.65,19.4,160.0,140.26,107.09
2018,5,25,13,30,1.0,122.0,3.7,19.3,123.0,108.56,81.98
2018,5,25,13,45,1.5,129.5,3.7,19.15,131.0,115.17,87.42
2018,5,25,14,0,2.0,137.0,3.7,19.0,139.0,121.65,92.75
2018,5,25,14,15,4.5,165.0,3.7,18.85,169.0,146.21,112.47
2018,5,25,14,30,7.0,193.0,3.7,18.7,199.0,169.79,131.35
2018,5,25,14,45,18.0,224.5,3.7,18.55,238.5,197.6,153.32
2018,5,25,15,0,29.0,256.0,3.7,18.4,278.0,213.17,165.42
2018,5,25,15,15,108.0,271.0,3.7,18.4,345.5,225.52,172.13
2018,5,25,15,30,187.0,286.0,3.7,18.4,413.0,236.52,177.41
2018,5,25,15,45,233.5,261.0,3.55,17.95,409.0,199.28,147.29
2018,5,25,16,0,280.0,236.0,3.4,17.5,405.0,169.09,126.36
2018,5,25,16,15,179.0,207.0,3.3,17.3,311.5,149.2,123.13
2018,5,25,16,30,78.0,178.0,3.2,17.1,218.0,138.98,114.93
2018,5,25,16,45,183.5,166.0,3.1,16.9,247.5,124.01,102.56
2018,5,25,17,0,289.0,154.0,3.0,16.7,277.0,110.02,90.89
2018,5,25,17,15,301.5,133.5,2.85,16.35,247.0,97.54,80.4
2018,5,25,17,30,314.0,113.0,2.7,16.0,217.0,84.45,69.19
2018,5,25,17,45,267.5,97.5,2.55,15.7,175.5,73.86,59.96
2018,5,25,18,0,221.0,82.0,2.4,15.4,134.0,62.93,50.2
2018,5,25,18,15,211.5,64.5,2.2,15.0,104.5,50.39,38.8
2018,5,25,18,30,202.0,47.0,2.0,14.6,75.0,36.04,25.64
2018,5,25,18,45,150.5,33.5,1.75,14.2,50.0,26.12,15.18
2018,5,25,19,0,99.0,20.0,1.5,13.8,25.0,15.83,0.0
2018,5,25,19,15,49.5,10.0,1.45,13.55,12.5,9.1,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.5,12.05,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.6,12.1,3.0,4.32,0.0
2018,5,26,5,15,1.5,5.0,1.75,12.3,5.0,5.33,0.0
2018,5,26,5,30,0.0,7.0,1.9,12.5,7.0,6.14,0.0
2018,5,26,5,45,0.0,11.0,2.05,12.65,11.0,9.65,2.53
2018,5,26,6,0,0.0,15.0,2.2,12.8,15.0,13.18,5.67
2018,5,26,6,15,0.0,30.0,2.2,13.05,30.0,26.41,17.15
2018,5,26,6,30,0.0,45.0,2.2,13.3,45.0,39.69,28.6
2018,5,26,6,45,0.0,39.0,2.2,13.5,39.0,34.38,23.99
2018,5,26,7,0,0.0,33.0,2.2,13.7,33.0,29.08,19.37
2018,5,26,7,15,0.0,48.0,2.15,13.9,48.0,42.37,30.62
2018,5,26,7,30,0.0,63.0,2.1,14.1,63.0,55.69,41.75
2018,5,26,7,45,0.0,62.0,2.1,14.35,62.0,54.82,40.81
2018,5,26,8,0,0.0,61.0,2.1,14.6,61.0,53.96,39.9
2018,5,26,8,15,0.0,61.5,2.05,14.85,61.5,54.43,40.12
2018,5,26,8,30,0.0,62.0,2.0,15.1,62.0,54.9,40.35
2018,5,26,8,45,0.0,71.0,2.0,15.35,71.0,62.94,46.84
2018,5,26,9,0,0.0,80.0,2.0,15.6,80.0,70.98,53.29
2018,5,26,9,15,0.0,97.5,2.0,15.85,97.5,86.74,66.01
2018,5,26,9,30,0.0,115.0,2.0,16.1,115.0,102.82,78.86
2018,5,26,9,45,3.5,158.0,2.0,16.4,161.0,146.01,113.52
2018,5,26,10,0,7.0,201.0,2.0,16.7,207.0,189.33,147.65
2018,5,26,10,15,11.5,239.5,2.05,17.15,249.5,229.28,178.54
2018,5,26,10,30,16.0,278.0,2.1,17.6,292.0,268.84,208.66
2018,5,26,10,45,14.0,258.5,2.15,18.05,271.0,247.56,191.56
2018,5,26,11,0,12.0,239.0,2.2,18.5,250.0,226.72,175.03
2018,5,26,11,15,16.0,267.5,2.3,18.85,282.5,255.41,197.01
2018,5,26,11,30,20.0,296.0,2.4,19.2,315.0,289.56,222.79
2018,5,26,11,45,21.5,319.5,2.5,19.6,340.0,309.14,237.16
2018,5,26,12,0,23.0,343.0,2.6,20.0,365.0,327.82,250.81
2018,5,26,12,15,43.0,377.5,2.7,20.2,418.5,369.62,282.42
2018,5,26,12,30,63.0,412.0,2.8,20.4,472.0,408.55,311.4
2018,5,26,12,45,153.0,427.0,2.85,20.6,571.0,475.99,362.43
2018,5,26,13,0,243.0,442.0,2.9,20.8,670.0,530.24,402.38
2018,5,26,13,15,464.5,336.5,3.0,20.85,762.5,561.26,427.39
2018,5,26,13,30,686.0,231.0,3.1,20.9,855.0,573.56,436.91
2018,5,26,13,45,774.5,183.5,3.2,21.0,870.0,547.79,415.76
2018,5,26,14,0,863.0,136.0,3.3,21.1,885.0,514.75,387.79
2018,5,26,14,15,854.5,134.5,3.35,21.05,854.5,464.62,346.03
2018,5,26,14,30,846.0,133.0,3.4,21.0,824.0,408.99,299.21
2018,5,26,14,45,835.0,131.5,3.45,20.9,788.0,357.6,254.76
2018,5,26,15,0,824.0,130.0,3.5,20.8,752.0,307.02,210.57
2018,5,26,15,15,810.5,127.0,3.5,20.8,710.0,255.85,166.48
2018,5,26,15,30,797.0,124.0,3.5,20.8,668.0,206.18,125.72
2018,5,26,15,45,775.5,121.5,3.5,20.4,621.0,157.74,91.12
2018,5,26,16,0,754.0,119.0,3.5,20.0,574.0,104.22,60.79
2018,5,26,16,15,712.5,117.0,3.5,19.6,518.5,72.5,56.98
2018,5,26,16,30,671.0,115.0,3.5,19.2,463.0,73.59,58.23
2018,5,26,16,45,651.5,110.0,3.5,18.85,419.0,72.8,57.84
2018,5,26,17,0,632.0,105.0,3.5,18.5,375.0,71.9,57.33
2018,5,26,17,15,587.0,99.5,3.45,17.9,325.0,70.34,56.28
2018,5,26,17,30,542.0,94.0,3.4,17.3,275.0,68.73,55.11
2018,5,26,17,45,479.5,86.0,3.35,16.7,226.0,63.12,50.3
2018,5,26,18,0,417.0,78.0,3.3,16.1,177.0,58.21,45.92
2018,5,26,18,15,331.0,66.0,3.2,15.55,133.0,50.01,38.4
2018,5,26,18,30,245.0,54.0,3.1,15.0,89.0,41.57,30.39
2018,5,26,18,45,151.0,37.5,3.0,14.4,56.5,29.87,18.37
2018,5,26,19,0,57.0,21.0,2.9,13.8,24.0,16.99,0.0
2018,5,26,19,15,28.5,10.5,2.8,13.65,12.0,9.55,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,27,4,45,16.5,5.5,1.15,11.25,6.0,0.0,0.0
2018,5,27,5,0,33.0,11.0,1.2,11.5,12.0,27.52,0.0
2018,5,27,5,15,123.5,26.5,1.35,12.2,39.0,132.2,55.33
2018,5,27,5,30,214.0,42.0,1.5,12.9,66.0,222.25,175.32
2018,5,27,5,45,306.0,54.0,1.65,13.55,107.0,304.57,250.0
2018,5,27,6,0,398.0,66.0,1.8,14.2,148.0,395.17,327.32
2018,5,27,6,15,465.5,73.5,1.8,14.9,195.5,473.33,391.23
2018,5,27,6,30,533.0,81.0,1.8,15.6,243.0,552.89,452.77
2018,5,27,6,45,583.5,86.5,1.8,16.3,294.0,619.09,500.96
2018,5,27,7,0,634.0,92.0,1.8,17.0,345.0,686.67,548.17
2018,5,27,7,15,642.0,102.0,1.85,17.8,388.0,723.45,571.46
2018,5,27,7,30,650.0,112.0,1.9,18.6,431.0,758.45,593.07
2018,5,27,7,45,660.5,122.0,1.95,19.45,475.5,793.82,614.32
2018,5,27,8,0,671.0,132.0,2.0,20.3,520.0,827.16,633.73
2018,5,27,8,15,739.0,120.5,2.05,20.85,580.5,887.84,672.2
2018,5,27,8,30,807.0,109.0,2.1,21.4,641.0,943.28,706.05
2018,5,27,8,45,823.5,110.5,2.2,22.0,684.5,967.23,718.98
2018,5,27,9,0,840.0,112.0,2.3,22.6,728.0,977.67,723.34
2018,5,27,9,15,851.5,113.5,2.4,23.05,766.0,991.02,730.24
2018,5,27,9,30,863.0,115.0,2.5,23.5,804.0,1001.35,735.22
2018,5,27,9,45,872.0,116.0,2.55,24.0,836.5,1005.48,735.65
2018,5,27,10,0,881.0,117.0,2.6,24.5,869.0,1006.41,734.19
2018,5,27,10,15,887.0,118.0,2.65,24.9,895.0,1001.12,729.16
2018,5,27,10,30,893.0,119.0,2.7,25.3,921.0,992.59,722.21
2018,5,27,10,45,897.5,119.5,2.75,25.75,940.5,978.9,711.93
2018,5,27,11,0,902.0,120.0,2.8,26.2,960.0,962.07,699.75
2018,5,27,11,15,904.0,120.5,2.85,26.45,972.0,939.91,684.74
2018,5,27,11,30,906.0,121.0,2.9,26.7,984.0,914.88,667.92
2018,5,27,11,45,907.0,121.0,3.0,27.0,988.5,885.85,648.66
2018,5,27,12,0,908.0,121.0,3.1,27.3,993.0,854.32,627.68
2018,5,27,12,15,907.0,121.0,3.2,27.45,990.0,818.91,604.32
2018,5,27,12,30,906.0,121.0,3.3,27.6,987.0,781.48,579.4
2018,5,27,12,45,903.5,121.0,3.35,27.7,977.0,741.12,551.31
2018,5,27,13,0,901.0,121.0,3.4,27.8,967.0,699.14,520.59
2018,5,27,13,15,897.5,119.5,3.45,27.8,949.5,653.91,487.09
2018,5,27,13,30,894.0,118.0,3.5,27.8,932.0,607.49,451.89
2018,5,27,13,45,888.5,117.0,3.6,27.8,908.0,559.4,414.62
2018,5,27,14,0,883.0,116.0,3.7,27.8,884.0,510.64,375.78
2018,5,27,14,15,876.5,114.5,3.7,27.7,854.0,460.61,334.9
2018,5,27,14,30,870.0,113.0,3.7,27.6,824.0,410.41,292.85
2018,5,27,14,45,861.0,110.0,3.7,27.45,787.5,358.35,248.71
2018,5,27,15,0,852.0,107.0,3.7,27.3,751.0,306.78,204.55
2018,5,27,15,15,839.0,105.5,3.7,27.3,710.0,256.1,161.61
2018,5,27,15,30,826.0,104.0,3.7,27.3,669.0,197.84,114.93
2018,5,27,15,45,810.5,101.0,3.65,26.9,624.0,148.19,79.71
2018,5,27,16,0,795.0,98.0,3.6,26.5,579.0,100.55,54.61
2018,5,27,16,15,775.0,94.0,3.5,26.1,531.0,64.65,48.88
2018,5,27,16,30,755.0,90.0,3.4,25.7,483.0,63.64,48.31
2018,5,27,16,45,728.0,86.0,3.35,25.3,433.0,62.46,47.57
2018,5,27,17,0,701.0,82.0,3.3,24.9,383.0,55.59,41.97
2018,5,27,17,15,663.0,77.0,3.15,24.15,332.5,53.64,40.57
2018,5,27,17,30,625.0,72.0,3.0,23.4,282.0,51.59,39.02
2018,5,27,17,45,571.0,66.0,2.85,22.65,233.0,48.57,36.55
2018,5,27,18,0,517.0,60.0,2.7,21.9,184.0,45.47,33.85
2018,5,27,18,15,437.0,52.5,2.35,20.85,140.0,40.91,29.75
2018,5,27,18,30,357.0,45.0,2.0,19.8,96.0,36.27,25.32
2018,5,27,18,45,243.5,33.0,1.7,18.75,62.0,25.82,15.0
2018,5,27,19,0,130.0,21.0,1.4,17.7,28.0,16.62,0.0
2018,5,27,19,15,65.0,10.5,1.3,17.25,14.0,9.55,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,45,41.5,6.0,1.15,13.3,7.0,0.0,0.0
2018,5,28,5,0,83.0,12.0,1.2,13.6,14.0,54.99,0.0
2018,5,28,5,15,207.0,24.0,1.35,14.3,43.5,176.58,80.92
2018,5,28,5,30,331.0,36.0,1.5,15.0,73.0,286.56,225.39
2018,5,28,5,45,420.5,44.0,1.7,15.65,115.5,370.38,301.38
2018,5,28,6,0,510.0,52.0,1.9,16.3,158.0,460.79,377.73
2018,5,28,6,15,569.0,57.5,1.85,17.15,206.0,531.14,432.96
2018,5,28,6,30,628.0,63.0,1.8,18.0,254.0,604.51,487.37
2018,5,28,6,45,669.5,67.0,1.7,18.8,304.5,659.48,525.09
2018,5,28,7,0,711.0,71.0,1.6,19.6,355.0,720.4,565.25
2018,5,28,7,15,740.0,75.0,1.6,20.7,406.0,770.59,596.17
2018,5,28,7,30,769.0,79.0,1.6,21.8,457.0,820.01,625.49
2018,5,28,7,45,791.0,82.0,1.6,22.9,506.0,860.52,647.8
2018,5,28,8,0,813.0,85.0,1.6,24.0,555.0,899.31,668.41
2018,5,28,8,15,829.5,87.5,1.65,24.8,601.5,920.3,678.32
2018,5,28,8,30,846.0,90.0,1.7,25.6,648.0,948.67,693.15
2018,5,28,8,45,859.0,92.0,1.8,26.4,691.0,970.4,704.13
2018,5,28,9,0,872.0,94.0,1.9,27.2,734.0,989.32,713.34
2018,5,28,9,15,879.0,97.0,2.0,28.0,771.0,1000.37,717.6
2018,5,28,9,30,886.0,100.0,2.1,28.8,808.0,1008.23,720.0
2018,5,28,9,45,889.5,104.0,2.2,29.6,839.5,1010.41,718.92
2018,5,28,10,0,893.0,108.0,2.3,30.4,871.0,1009.25,715.91
2018,5,28,10,15,899.5,109.0,2.4,30.8,897.5,1004.56,711.95
2018,5,28,10,30,906.0,110.0,2.5,31.2,924.0,996.58,706.05
2018,5,28,10,45,910.5,111.0,2.65,31.6,944.5,983.42,697.43
2018,5,28,11,0,915.0,112.0,2.8,32.0,965.0,967.05,686.81
2018,5,28,11,15,918.0,112.0,2.85,32.2,977.5,945.24,672.51
2018,5,28,11,30,921.0,112.0,2.9,32.4,990.0,920.51,656.39
2018,5,28,11,45,922.5,112.5,2.95,32.6,995.5,892.15,637.95
2018,5,28,12,0,924.0,113.0,3.0,32.8,1001.0,861.2,617.8
2018,5,28,12,15,923.0,113.5,3.05,32.85,998.5,825.86,595.06
2018,5,28,12,30,922.0,114.0,3.1,32.9,996.0,788.44,570.8
2018,5,28,12,45,919.5,114.0,3.15,32.95,986.0,747.61,543.53
2018,5,28,13,0,917.0,114.0,3.2,33.0,976.0,705.12,513.33
2018,5,28,13,15,913.5,113.0,3.3,33.0,958.5,659.72,480.7
2018,5,28,13,30,910.0,112.0,3.4,33.0,941.0,613.09,446.3
2018,5,28,13,45,905.0,110.5,3.45,32.95,917.0,564.24,409.3
2018,5,28,14,0,900.0,109.0,3.5,32.9,893.0,514.65,370.71
2018,5,28,14,15,892.5,108.0,3.5,32.75,862.5,463.85,330.2
2018,5,28,14,30,885.0,107.0,3.5,32.6,832.0,412.94,288.57
2018,5,28,14,45,875.0,105.5,3.55,32.45,795.5,360.97,245.41
2018,5,28,15,0,865.0,104.0,3.6,32.3,759.0,309.56,202.23
2018,5,28,15,15,853.0,101.5,3.6,32.3,717.5,257.77,159.18
2018,5,28,15,30,841.0,99.0,3.6,32.3,676.0,207.15,119.04
2018,5,28,15,45,824.5,97.0,3.55,31.8,630.5,148.42,77.5
2018,5,28,16,0,808.0,95.0,3.5,31.3,585.0,100.72,52.65
2018,5,28,16,15,787.0,91.5,3.5,30.85,536.5,62.95,46.49
2018,5,28,16,30,766.0,88.0,3.5,30.4,488.0,62.21,46.16
2018,5,28,16,45,738.5,85.0,3.45,29.9,438.0,61.72,46.01
2018,5,28,17,0,711.0,82.0,3.4,29.4,388.0,55.59,41.15
2018,5,28,17,15,674.5,76.5,3.2,28.5,337.0,53.28,39.5
2018,5,28,17,30,638.0,71.0,3.0,27.6,286.0,50.83,37.66
2018,5,28,17,45,585.5,65.0,2.85,26.65,237.0,47.78,35.23
2018,5,28,18,0,533.0,59.0,2.7,25.7,188.0,44.62,32.57
2018,5,28,18,15,455.5,51.5,2.35,24.5,143.5,40.01,28.52
2018,5,28,18,30,378.0,44.0,2.0,23.3,99.0,35.3,24.13
2018,5,28,18,45,263.0,32.5,1.7,22.05,64.0,26.63,15.54
2018,5,28,19,0,148.0,21.0,1.4,20.8,29.0,16.61,0.0
2018,5,28,19,15,74.0,10.5,1.3,20.3,14.5,9.55,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,37.5,6.0,2.0,14.7,7.0,0.0,0.0
2018,5,29,5,0,75.0,12.0,2.3,14.9,14.0,50.77,0.0
2018,5,29,5,15,193.5,24.5,2.4,15.45,43.5,169.87,82.28
2018,5,29,5,30,312.0,37.0,2.5,16.0,73.0,275.78,217.43
2018,5,29,5,45,401.0,45.5,2.65,16.5,115.0,359.25,293.2
2018,5,29,6,0,490.0,54.0,2.8,17.0,157.0,449.28,369.82
2018,5,29,6,15,549.5,60.5,2.75,17.8,205.0,520.7,426.98
2018,5,29,6,30,609.0,67.0,2.7,18.6,253.0,595.19,483.31
2018,5,29,6,45,651.0,72.0,2.65,19.4,303.5,655.89,526.56
2018,5,29,7,0,693.0,77.0,2.6,20.2,354.0,717.52,568.61
2018,5,29,7,15,723.0,80.5,2.6,20.85,404.5,762.74,597.8
2018,5,29,7,30,753.0,84.0,2.6,21.5,455.0,812.02,629.09
2018,5,29,7,45,776.0,87.0,2.6,22.15,504.0,853.1,653.79
2018,5,29,8,0,799.0,90.0,2.6,22.8,553.0,892.53,676.86
2018,5,29,8,15,816.0,93.0,2.6,23.55,599.5,924.21,693.99
2018,5,29,8,30,833.0,96.0,2.6,24.3,646.0,943.33,702.56
2018,5,29,8,45,845.5,98.5,2.55,25.0,688.5,964.92,712.52
2018,5,29,9,0,858.0,101.0,2.5,25.7,731.0,983.71,720.54
2018,5,29,9,15,870.0,101.5,2.55,26.3,769.0,996.77,726.11
2018,5,29,9,30,882.0,102.0,2.6,26.9,807.0,1006.79,729.85
2018,5,29,9,45,891.5,102.5,2.65,27.5,840.0,1011.16,730.09
2018,5,29,10,0,901.0,103.0,2.7,28.1,873.0,1012.28,728.43
2018,5,29,10,15,906.0,104.5,2.75,28.55,899.0,1006.71,723.1
2018,5,29,10,30,911.0,106.0,2.8,29.0,925.0,997.86,715.86
2018,5,29,10,45,914.0,107.0,2.85,29.45,944.0,983.32,705.13
2018,5,29,11,0,917.0,108.0,2.9,29.9,963.0,965.63,692.53
2018,5,29,11,15,919.0,108.5,2.95,30.2,975.0,943.48,677.58
2018,5,29,11,30,921.0,109.0,3.0,30.5,987.0,918.44,660.82
2018,5,29,11,45,921.0,110.0,3.05,30.8,992.0,889.37,641.46
2018,5,29,12,0,921.0,111.0,3.1,31.1,997.0,857.79,620.44
2018,5,29,12,15,918.5,112.5,3.2,31.2,994.0,822.35,597.55
2018,5,29,12,30,916.0,114.0,3.3,31.3,991.0,784.89,573.12
2018,5,29,12,45,911.0,115.5,3.35,31.45,980.5,743.83,545.15
2018,5,29,13,0,906.0,117.0,3.4,31.6,970.0,701.3,514.38
2018,5,29,13,15,903.0,116.0,3.45,31.45,953.0,656.72,482.15
2018,5,29,13,30,900.0,115.0,3.5,31.3,936.0,610.88,448.16
2018,5,29,13,45,895.5,113.5,3.6,31.15,912.5,562.79,411.71
2018,5,29,14,0,891.0,112.0,3.7,31.0,889.0,513.93,373.58
2018,5,29,14,15,885.0,110.5,3.75,30.6,859.5,463.86,333.68
2018,5,29,14,30,879.0,109.0,3.8,30.2,830.0,413.55,292.43
2018,5,29,14,45,870.5,107.0,3.85,29.85,794.5,362.04,249.32
2018,5,29,15,0,862.0,105.0,3.9,29.5,759.0,310.93,206.0
2018,5,29,15,15,850.0,103.0,3.9,29.5,718.0,259.68,162.8
2018,5,29,15,30,838.0,101.0,3.9,29.5,677.0,209.57,122.48
2018,5,29,15,45,825.0,98.0,3.9,28.2,633.0,150.73,80.29
2018,5,29,16,0,812.0,95.0,3.9,26.9,589.0,102.52,54.36
2018,5,29,16,15,795.0,91.5,3.85,25.9,542.0,62.97,47.5
2018,5,29,16,30,778.0,88.0,3.8,24.9,495.0,62.26,47.3
2018,5,29,16,45,753.0,84.0,3.8,23.95,445.0,61.01,46.61
2018,5,29,17,0,728.0,80.0,3.8,23.0,395.0,59.68,45.82
2018,5,29,17,15,691.5,75.5,3.8,21.75,344.0,52.6,40.08
2018,5,29,17,30,655.0,71.0,3.8,20.5,293.0,50.86,38.87
2018,5,29,17,45,602.0,65.5,3.8,19.3,243.5,48.18,36.74
2018,5,29,18,0,549.0,60.0,3.8,18.1,194.0,45.44,34.4
2018,5,29,18,15,467.0,53.0,3.8,17.15,148.5,41.27,30.58
2018,5,29,18,30,385.0,46.0,3.8,16.2,103.0,37.06,26.46
2018,5,29,18,45,263.5,34.5,3.75,15.3,67.0,26.99,16.5
2018,5,29,19,0,142.0,23.0,3.7,14.4,31.0,18.2,0.0
2018,5,29,19,15,71.0,11.5,3.7,14.05,15.5,10.46,0.0
2018,5,29,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.6,11.45,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.5,10.0,14.41,0.0
2018,5,30,5,15,7.0,21.5,4.75,11.65,21.5,27.77,9.55
2018,5,30,5,30,4.0,33.0,4.8,11.8,33.0,34.04,22.38
2018,5,30,5,45,10.0,50.0,4.85,11.95,51.5,55.93,42.03
2018,5,30,6,0,16.0,67.0,4.9,12.1,70.0,84.86,67.51
2018,5,30,6,15,12.5,69.5,4.9,12.35,72.5,74.19,58.66
2018,5,30,6,30,9.0,72.0,4.9,12.6,75.0,72.36,57.05
2018,5,30,6,45,16.0,93.5,4.9,12.9,99.5,99.81,80.63
2018,5,30,7,0,23.0,115.0,4.9,13.2,124.0,137.13,112.19
2018,5,30,7,15,42.0,156.0,4.9,13.45,175.5,200.84,165.64
2018,5,30,7,30,61.0,197.0,4.9,13.7,227.0,265.32,218.54
2018,5,30,7,45,92.0,224.5,4.9,13.95,275.0,324.24,266.42
2018,5,30,8,0,123.0,252.0,4.9,14.2,323.0,401.72,327.98
2018,5,30,8,15,134.0,273.0,4.9,14.4,356.5,434.51,352.65
2018,5,30,8,30,145.0,294.0,4.9,14.6,390.0,466.8,376.76
2018,5,30,8,45,163.5,317.0,4.9,14.8,432.0,508.22,407.88
2018,5,30,9,0,182.0,340.0,4.9,15.0,474.0,548.84,437.95
2018,5,30,9,15,195.5,357.0,4.9,15.35,507.5,576.71,457.68
2018,5,30,9,30,209.0,374.0,4.9,15.7,541.0,603.54,476.49
2018,5,30,9,45,325.0,353.0,4.9,16.0,625.0,707.67,555.96
2018,5,30,10,0,441.0,332.0,4.9,16.3,709.0,807.76,629.94
2018,5,30,10,15,466.5,324.0,4.9,16.8,734.0,813.98,632.55
2018,5,30,10,30,492.0,316.0,4.9,17.3,759.0,817.8,633.99
2018,5,30,10,45,332.5,377.5,4.9,17.85,679.5,699.67,542.01
2018,5,30,11,0,173.0,439.0,4.9,18.4,600.0,587.07,453.22
2018,5,30,11,15,287.5,419.5,4.9,18.7,692.0,670.39,517.11
2018,5,30,11,30,402.0,400.0,4.9,19.0,784.0,743.17,571.08
2018,5,30,11,45,637.5,278.0,4.9,19.3,890.0,812.29,625.55
2018,5,30,12,0,873.0,156.0,4.9,19.6,996.0,857.76,659.51
2018,5,30,12,15,847.0,169.5,5.0,19.7,983.0,821.1,633.47
2018,5,30,12,30,821.0,183.0,5.1,19.8,970.0,776.8,601.02
2018,5,30,12,45,824.5,178.5,5.15,19.85,962.0,738.22,572.11
2018,5,30,13,0,828.0,174.0,5.2,19.9,954.0,697.92,541.33
2018,5,30,13,15,783.0,193.0,5.25,19.7,920.0,644.8,500.28
2018,5,30,13,30,738.0,212.0,5.3,19.5,886.0,592.18,459.0
2018,5,30,13,45,801.5,176.0,5.35,19.35,890.5,560.39,433.14
2018,5,30,14,0,865.0,140.0,5.4,19.2,895.0,523.53,401.87
2018,5,30,14,15,857.5,138.0,5.4,18.9,864.5,473.52,359.51
2018,5,30,14,30,850.0,136.0,5.4,18.6,834.0,418.12,312.04
2018,5,30,14,45,840.0,134.0,5.4,18.3,798.0,366.6,266.67
2018,5,30,15,0,830.0,132.0,5.4,18.0,762.0,315.79,221.44
2018,5,30,15,15,816.0,129.5,5.4,18.0,720.5,264.67,176.36
2018,5,30,15,30,802.0,127.0,5.4,18.0,679.0,215.08,134.55
2018,5,30,15,45,784.5,123.5,5.4,17.3,633.5,166.11,98.06
2018,5,30,16,0,767.0,120.0,5.4,16.6,588.0,119.4,71.36
2018,5,30,16,15,742.5,117.0,5.35,16.2,539.5,72.41,57.67
2018,5,30,16,30,718.0,114.0,5.3,15.8,491.0,72.94,58.45
2018,5,30,16,45,685.5,109.5,5.3,15.35,440.0,72.32,58.22
2018,5,30,17,0,653.0,105.0,5.3,14.9,389.0,71.63,57.91
2018,5,30,17,15,605.0,100.5,5.2,14.4,337.5,70.79,57.46
2018,5,30,17,30,557.0,96.0,5.1,13.9,286.0,69.98,56.98
2018,5,30,17,45,490.0,89.5,5.0,13.4,236.5,65.5,53.12
2018,5,30,18,0,423.0,83.0,4.9,12.9,187.0,61.75,49.72
2018,5,30,18,15,329.5,71.5,4.75,12.45,141.0,54.01,42.52
2018,5,30,18,30,236.0,60.0,4.6,12.0,95.0,46.05,34.86
2018,5,30,18,45,137.5,41.5,4.4,11.6,60.0,32.85,21.8
2018,5,30,19,0,39.0,23.0,4.2,11.2,25.0,19.04,0.0
2018,5,30,19,15,19.5,11.5,4.25,11.2,12.5,10.46,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.7,11.7,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.7,11.7,8.0,7.81,0.0
2018,5,31,5,15,13.5,21.5,3.75,11.8,23.0,31.35,12.24
2018,5,31,5,30,26.0,35.0,3.8,11.9,38.0,55.5,40.49
2018,5,31,5,45,51.5,52.5,3.85,12.05,62.0,104.46,83.93
2018,5,31,6,0,77.0,70.0,3.9,12.2,86.0,144.28,119.52
2018,5,31,6,15,104.0,92.0,3.95,12.55,120.0,193.16,162.15
2018,5,31,6,30,131.0,114.0,4.0,12.9,154.0,242.96,204.66
2018,5,31,6,45,103.5,131.5,4.05,13.2,167.0,242.76,203.2
2018,5,31,7,0,76.0,149.0,4.1,13.5,180.0,224.85,186.86
2018,5,31,7,15,54.0,154.5,4.1,13.9,178.0,209.5,172.62
2018,5,31,7,30,32.0,160.0,4.1,14.3,176.0,193.68,157.93
2018,5,31,7,45,55.0,192.5,4.15,14.7,223.0,250.76,204.66
2018,5,31,8,0,78.0,225.0,4.2,15.1,270.0,308.19,250.58
2018,5,31,8,15,189.0,244.5,4.2,15.5,366.5,453.8,367.78
2018,5,31,8,30,300.0,264.0,4.2,15.9,463.0,602.92,482.48
2018,5,31,8,45,297.0,286.5,4.2,16.35,494.0,624.53,495.38
2018,5,31,9,0,294.0,309.0,4.2,16.8,525.0,644.36,507.56
2018,5,31,9,15,265.0,330.5,4.25,17.1,533.0,635.18,498.0
2018,5,31,9,30,236.0,352.0,4.3,17.4,541.0,624.22,487.44
2018,5,31,9,45,298.5,351.0,4.35,17.7,600.0,679.14,528.41
2018,5,31,10,0,361.0,350.0,4.4,18.0,659.0,732.36,567.17
2018,5,31,10,15,440.5,328.0,4.4,18.15,716.5,792.7,611.03
2018,5,31,10,30,520.0,306.0,4.4,18.3,774.0,835.24,641.85
2018,5,31,10,45,549.5,294.5,4.45,18.45,799.0,836.51,642.54
2018,5,31,11,0,579.0,283.0,4.5,18.6,824.0,836.37,642.46
2018,5,31,11,15,668.0,244.5,4.55,18.7,876.5,860.51,661.23
2018,5,31,11,30,757.0,206.0,4.6,18.8,929.0,872.47,670.04
2018,5,31,11,45,753.5,211.0,4.6,18.85,933.5,851.12,654.56
2018,5,31,12,0,750.0,216.0,4.6,18.9,938.0,821.96,633.22
2018,5,31,12,15,810.5,184.5,4.6,18.85,963.5,806.26,622.86
2018,5,31,12,30,871.0,153.0,4.6,18.8,989.0,784.96,607.93
2018,5,31,12,45,853.0,162.5,4.55,18.8,974.0,745.88,577.76
2018,5,31,13,0,835.0,172.0,4.5,18.8,959.0,701.87,543.71
2018,5,31,13,15,854.0,159.0,4.45,18.75,951.5,662.46,513.18
2018,5,31,13,30,873.0,146.0,4.4,18.7,944.0,621.23,480.4
2018,5,31,13,45,869.5,143.5,4.35,18.65,921.0,573.97,442.05
2018,5,31,14,0,866.0,141.0,4.3,18.6,898.0,525.92,402.17
2018,5,31,14,15,859.5,139.0,4.25,18.5,868.0,476.32,360.19
2018,5,31,14,30,853.0,137.0,4.2,18.4,838.0,421.3,313.13
2018,5,31,14,45,844.0,134.0,4.15,18.3,802.0,369.23,267.49
2018,5,31,15,0,835.0,131.0,4.1,18.2,766.0,317.78,221.9
2018,5,31,15,15,816.0,130.0,4.1,18.2,722.5,266.43,177.15
2018,5,31,15,30,797.0,129.0,4.1,18.2,679.0,217.15,135.98
2018,5,31,15,45,767.5,129.0,4.05,17.75,629.5,169.7,101.12
2018,5,31,16,0,738.0,129.0,4.0,17.3,580.0,117.37,69.66
2018,5,31,16,15,699.0,127.5,3.9,16.95,526.5,78.79,62.99
2018,5,31,16,30,660.0,126.0,3.8,16.6,473.0,80.6,64.9
2018,5,31,16,45,657.0,115.0,3.75,16.25,431.0,75.92,61.13
2018,5,31,17,0,654.0,104.0,3.7,15.9,389.0,70.79,56.93
2018,5,31,17,15,616.5,98.0,3.6,15.45,339.5,68.81,55.46
2018,5,31,17,30,579.0,92.0,3.5,15.0,290.0,66.73,53.84
2018,5,31,17,45,521.5,84.0,3.35,14.6,240.5,62.76,50.43
2018,5,31,18,0,464.0,76.0,3.2,14.2,191.0,56.69,44.99
2018,5,31,18,15,379.5,66.0,2.95,13.7,146.0,49.96,38.76
2018,5,31,18,30,295.0,56.0,2.7,13.2,101.0,43.05,32.12
2018,5,31,18,45,191.0,40.5,2.4,12.7,65.5,31.55,20.77
2018,5,31,19,0,87.0,25.0,2.1,12.2,30.0,20.12,0.0
2018,5,31,19,15,43.5,12.5,2.05,12.0,15.0,11.37,0.0
2018,5,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.8,11.5,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.9,11.6,14.0,36.84,0.0
2018,6,1,5,15,146.0,28.5,1.85,11.8,43.5,150.41,82.77
2018,6,1,5,30,245.0,44.0,1.8,12.0,73.0,243.81,195.1
2018,6,1,5,45,337.5,54.5,1.8,12.2,114.5,325.92,269.54
2018,6,1,6,0,430.0,65.0,1.8,12.4,156.0,419.43,349.47
2018,6,1,6,15,494.5,73.0,1.7,12.95,204.5,495.05,411.13
2018,6,1,6,30,559.0,81.0,1.6,13.5,253.0,573.86,471.3
2018,6,1,6,45,606.5,86.0,1.55,14.0,303.5,637.88,517.55
2018,6,1,7,0,654.0,91.0,1.5,14.5,354.0,703.01,562.66
2018,6,1,7,15,688.5,95.0,1.45,15.3,405.0,756.16,596.63
2018,6,1,7,30,723.0,99.0,1.4,16.1,456.0,808.96,629.14
2018,6,1,7,45,750.0,101.5,1.35,16.85,506.0,847.02,650.47
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,889.21,674.13
2018,6,1,8,15,797.0,107.0,1.45,18.65,603.5,923.42,693.93
2018,6,1,8,30,817.0,110.0,1.6,19.7,651.0,955.36,712.04
2018,6,1,8,45,833.5,111.0,1.7,20.75,694.5,978.93,723.79
2018,6,1,9,0,850.0,112.0,1.8,21.8,738.0,988.98,726.8
2018,6,1,9,15,865.0,112.0,1.85,22.45,777.5,1004.37,733.94
2018,6,1,9,30,880.0,112.0,1.9,23.1,817.0,1016.77,739.15
2018,6,1,9,45,894.0,110.0,2.0,23.75,851.5,1022.86,741.1
2018,6,1,10,0,908.0,108.0,2.1,24.4,886.0,1025.76,741.16
2018,6,1,10,15,913.5,109.5,2.15,24.85,912.5,1020.62,736.22
2018,6,1,10,30,919.0,111.0,2.2,25.3,939.0,1012.16,729.38
2018,6,1,10,45,923.0,111.5,2.25,25.75,958.5,997.96,719.03
2018,6,1,11,0,927.0,112.0,2.3,26.2,978.0,980.57,706.79
2018,6,1,11,15,929.5,113.0,2.4,26.55,991.0,959.17,692.83
2018,6,1,11,30,932.0,114.0,2.5,26.9,1004.0,934.8,676.93
2018,6,1,11,45,933.0,114.0,2.6,27.25,1009.0,905.4,657.72
2018,6,1,12,0,934.0,114.0,2.7,27.6,1014.0,873.44,636.75
2018,6,1,12,15,932.0,114.5,2.75,27.85,1011.0,837.17,612.69
2018,6,1,12,30,930.0,115.0,2.8,28.1,1008.0,798.87,587.15
2018,6,1,12,45,926.0,116.0,2.85,28.3,997.5,757.69,559.21
2018,6,1,13,0,922.0,117.0,2.9,28.5,987.0,714.94,528.21
2018,6,1,13,15,918.5,116.5,3.0,28.55,970.0,669.91,495.46
2018,6,1,13,30,915.0,116.0,3.1,28.6,953.0,623.63,460.91
2018,6,1,13,45,910.0,114.5,3.15,28.7,929.0,574.71,423.26
2018,6,1,14,0,905.0,113.0,3.2,28.8,905.0,525.05,384.03
2018,6,1,14,15,898.5,111.5,3.25,28.7,874.5,474.21,343.13
2018,6,1,14,30,892.0,110.0,3.3,28.6,844.0,423.15,300.94
2018,6,1,14,45,883.0,108.0,3.35,28.55,808.0,370.91,256.95
2018,6,1,15,0,874.0,106.0,3.4,28.5,772.0,319.13,212.79
2018,6,1,15,15,862.0,104.0,3.4,28.5,730.5,267.32,168.99
2018,6,1,15,30,850.0,102.0,3.4,28.5,689.0,216.66,127.89
2018,6,1,15,45,834.5,99.0,3.55,27.95,643.5,157.02,84.32
2018,6,1,16,0,819.0,96.0,3.7,27.4,598.0,108.21,56.81
2018,6,1,16,15,799.0,93.0,3.7,26.85,549.5,63.85,48.02
2018,6,1,16,30,779.0,90.0,3.7,26.3,501.0,63.51,48.05
2018,6,1,16,45,752.5,86.0,3.75,25.75,450.5,62.31,47.33
2018,6,1,17,0,726.0,82.0,3.8,25.2,400.0,61.02,46.51
2018,6,1,17,15,689.5,77.5,3.7,24.35,349.0,53.84,40.69
2018,6,1,17,30,653.0,73.0,3.6,23.5,298.0,52.16,39.48
2018,6,1,17,45,602.0,67.0,3.5,22.6,248.0,49.16,37.06
2018,6,1,18,0,551.0,61.0,3.4,21.7,198.0,46.05,34.41
2018,6,1,18,15,475.5,53.5,3.1,20.65,152.5,41.48,30.34
2018,6,1,18,30,400.0,46.0,2.8,19.6,107.0,36.81,25.95
2018,6,1,18,45,287.5,35.0,2.45,18.5,71.0,28.66,17.96
2018,6,1,19,0,175.0,24.0,2.1,17.4,35.0,18.97,0.43
2018,6,1,19,15,91.0,12.5,1.9,16.85,18.0,11.37,0.0
2018,6,1,19,30,7.0,1.0,1.7,16.3,1.0,0.0,0.0
2018,6,1,19,45,3.5,0.5,1.55,15.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,2,4,45,43.5,7.0,0.8,13.05,8.0,0.0,0.0
2018,6,2,5,0,87.0,14.0,0.8,13.4,16.0,59.06,0.0
2018,6,2,5,15,211.5,26.0,1.0,14.15,47.0,183.84,103.85
2018,6,2,5,30,336.0,38.0,1.2,14.9,78.0,292.04,231.04
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,375.5,305.29
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,465.25,380.41
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,536.81,435.69
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,611.38,489.96
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,671.76,531.13
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,728.56,567.82
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,779.37,598.03
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,829.4,626.43
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,869.9,648.08
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,908.68,668.08
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,930.31,678.76
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,959.39,694.31
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,981.13,705.7
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,1000.08,715.32
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,1011.42,720.59
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,1019.49,723.91
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,1021.73,723.63
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,1020.6,721.34
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,1015.97,716.63
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,1008.05,710.03
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,994.44,700.5
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,977.65,689.09
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,956.39,674.05
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,932.19,657.31
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,903.02,638.06
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,871.34,617.24
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,836.04,594.2
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,798.6,569.71
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,758.38,543.05
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,716.32,513.38
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,670.85,481.05
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,624.12,447.08
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,575.92,411.09
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,526.94,373.57
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,475.79,333.91
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,424.47,293.0
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,372.54,250.71
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,321.05,208.18
