Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,269.06,165.54
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,218.26,125.47
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,158.94,83.21
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,110.43,56.39
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,63.8,46.63
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,62.74,46.08
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,61.89,45.66
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,60.97,45.18
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,53.8,39.56
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,52.12,38.45
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,49.11,36.12
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,45.99,33.56
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,41.42,29.63
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,36.73,25.37
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,29.06,18.0
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,19.77,1.84
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,12.28,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,60.28,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,187.15,107.78
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,296.45,234.85
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,379.77,309.47
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,469.37,385.1
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,540.1,440.69
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,613.74,495.42
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,673.41,537.31
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,729.45,574.75
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,779.85,606.09
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,829.45,635.7
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,870.13,658.3
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,909.08,679.14
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,940.2,695.29
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,958.76,703.05
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,980.66,713.06
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,999.73,721.17
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,1011.28,725.48
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,1019.67,727.96
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,1022.38,727.0
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,1021.77,724.14
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,1016.7,719.24
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,1008.35,712.44
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,994.81,702.99
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,978.09,691.63
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,955.94,676.64
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,930.89,659.88
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,902.21,640.84
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,870.98,620.16
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,828.31,592.96
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,784.69,564.93
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,745.68,537.5
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,701.66,506.32
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,663.75,480.33
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,623.89,451.78
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,572.55,413.4
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,520.21,373.61
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,469.48,334.22
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,419.72,294.56
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,368.07,252.04
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,321.63,212.3
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,262.33,163.77
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,211.67,123.21
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,160.69,86.0
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,110.05,56.29
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,62.8,46.51
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,61.33,45.65
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,59.68,44.59
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,57.9,43.4
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,56.35,42.44
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,49.9,37.26
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,46.8,34.81
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,43.57,32.12
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,39.73,28.71
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,35.83,25.04
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,28.56,17.95
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,21.03,3.58
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,12.28,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,69.19,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,199.61,118.5
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,311.98,249.92
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,394.73,325.15
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,483.88,401.18
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,552.95,456.75
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,620.14,508.34
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,679.69,551.81
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,739.76,594.04
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,789.18,627.42
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,837.76,659.38
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,878.16,685.07
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,907.11,702.33
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,937.24,719.93
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,965.0,735.71
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,987.28,747.94
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,1006.67,758.24
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,1017.76,763.13
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,1025.54,765.97
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,1027.03,765.21
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,1025.1,762.36
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,1020.54,757.91
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,1012.67,751.43
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,1000.05,742.07
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,984.2,730.69
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,962.87,716.3
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,938.57,699.96
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,910.13,680.68
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,879.07,659.63
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,844.01,636.35
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,806.82,611.4
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,766.09,583.41
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,723.62,551.97
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,678.13,517.82
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,631.29,481.75
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,582.49,443.15
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,532.82,402.8
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,478.99,358.45
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,422.51,311.44
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,370.54,266.37
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,325.14,225.55
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,273.01,179.37
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,220.17,134.16
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,169.7,96.09
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,111.5,59.32
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,64.32,49.97
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,62.01,48.27
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,61.12,47.77
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,60.17,47.2
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,53.41,41.54
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,52.06,40.56
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,49.82,38.71
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,47.54,36.71
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,42.99,32.49
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,38.35,27.98
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,29.25,19.1
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,21.32,4.94
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,13.19,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,43.1,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,161.98,97.37
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,257.88,208.13
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,339.79,283.08
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,432.19,363.48
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,504.05,424.31
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,578.56,484.13
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,639.36,530.73
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,700.75,576.22
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,750.23,610.67
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,798.91,643.61
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,850.82,678.2
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,901.79,711.32
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,930.97,728.05
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,964.17,747.58
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,987.86,760.39
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,1008.76,771.29
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,1016.38,773.28
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,1032.56,781.31
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,1038.65,782.33
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,1041.53,781.38
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,1038.13,777.04
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,1031.39,770.67
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,1015.29,758.21
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,996.0,743.8
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,972.71,727.4
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,946.52,709.12
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,914.69,687.31
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,880.6,663.91
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,850.1,643.54
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,816.59,620.93
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,774.18,591.62
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,730.45,559.09
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,679.84,520.87
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,629.72,482.25
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,586.4,448.25
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,539.01,409.87
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,487.21,366.64
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,435.1,322.03
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,382.37,276.1
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,329.88,229.69
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,277.04,183.09
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,225.33,139.11
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,173.73,99.58
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,114.26,61.22
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,65.91,51.69
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,61.4,48.06
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,59.73,46.86
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,57.93,45.52
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,57.13,45.06
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,51.35,40.13
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,48.67,37.87
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,45.91,35.4
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,42.14,31.88
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,38.35,28.12
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,31.18,20.9
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,22.12,6.28
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,13.64,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,12.45,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,49.57,26.22
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,80.52,61.45
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,114.89,92.86
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,150.53,124.78
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,130.04,107.73
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,110.75,90.99
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,123.82,102.24
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,137.34,113.6
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,241.99,201.3
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,349.14,288.04
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,348.78,284.73
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,328.0,265.66
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,390.57,314.28
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,435.04,347.8
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,530.15,421.42
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,644.29,506.4
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,691.33,539.52
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,737.01,571.54
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,787.6,607.12
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,820.56,630.01
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,848.36,649.62
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,875.55,668.6
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,825.58,630.35
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,776.82,593.32
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,649.93,498.19
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,531.07,407.01
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,506.69,388.37
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,478.95,366.9
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,446.28,342.3
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,414.91,318.6
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,389.44,299.37
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,365.2,281.01
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,340.74,262.56
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,317.24,244.78
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,336.26,260.5
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,341.88,264.46
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,326.13,251.02
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,309.94,237.06
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,298.47,225.4
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,272.35,201.38
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,254.98,183.81
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,233.0,162.98
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,190.31,125.51
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,134.36,83.17
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,108.52,88.4
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,116.42,95.65
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,103.21,84.69
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,89.09,72.81
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,82.23,67.17
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,74.92,61.01
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,69.7,56.56
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,64.28,51.76
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,55.95,44.13
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,47.33,36.01
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,35.95,25.01
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,23.2,7.66
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,13.64,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,4.17,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,8.63,0.0
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,13.18,5.25
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,20.68,11.93
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,28.18,18.57
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,36.59,25.89
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,45.01,33.1
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,65.96,50.87
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,88.52,69.71
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,116.72,92.99
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,144.93,115.87
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,176.89,141.75
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,208.97,167.31
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,322.96,259.45
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,441.5,351.66
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,522.45,413.05
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,621.95,486.3
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,741.63,575.11
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,844.92,649.55
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,939.19,715.33
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,1016.55,765.42
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,1015.99,763.51
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,1000.82,752.45
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,988.87,743.64
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,973.81,732.76
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,953.43,718.57
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,930.21,702.6
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,902.12,682.91
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,871.62,661.57
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,838.5,638.38
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,803.37,613.71
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,763.41,584.15
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,721.94,552.61
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,678.28,519.16
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,633.36,484.03
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,586.69,446.67
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,539.1,407.68
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,489.46,366.37
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,434.44,320.06
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,381.83,274.65
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,329.67,229.02
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,277.88,184.03
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,227.53,141.71
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,177.07,103.13
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,128.37,72.8
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,81.18,64.24
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,73.23,57.79
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,64.77,50.8
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,63.39,49.89
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,61.43,48.46
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,59.34,46.87
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,55.86,43.96
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,52.23,40.79
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,47.51,36.46
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,42.68,31.8
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,31.92,21.55
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,22.86,8.11
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,14.1,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,58.9,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,177.93,110.49
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,272.69,219.6
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,352.02,291.44
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,438.18,365.5
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,510.12,424.87
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,584.97,483.11
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,645.83,528.16
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,707.54,572.18
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,758.95,606.87
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,809.87,640.22
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,847.23,663.0
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,888.56,688.22
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,920.9,706.81
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,950.94,723.65
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,974.48,736.43
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,995.24,747.36
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,1007.94,752.94
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,1006.39,749.18
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,1009.91,749.07
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,1010.24,746.95
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,1005.33,741.8
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,997.25,734.75
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,984.57,724.94
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,968.78,713.23
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,947.66,697.64
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,923.69,680.29
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,895.27,660.33
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,864.39,638.74
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,829.34,615.27
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,792.4,590.35
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,752.74,562.72
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,711.66,532.47
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,667.8,500.05
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,622.7,465.94
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,575.35,429.38
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,527.22,391.26
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,477.83,351.1
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,428.18,309.68
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,377.22,266.51
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,326.53,222.91
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,276.06,179.56
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,218.26,132.01
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,168.2,94.2
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,119.82,64.29
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,72.87,56.14
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,63.68,48.72
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,62.18,47.73
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,60.55,46.61
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,52.72,40.15
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,50.28,38.26
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,47.23,35.77
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,44.05,33.04
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,39.83,29.24
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,35.49,25.15
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,28.68,18.56
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,21.64,7.76
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,12.73,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,3.26,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,8.19,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,13.18,5.17
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,13.62,5.84
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,14.06,6.35
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,32.09,21.84
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,50.24,37.31
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,123.53,100.1
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,196.55,161.24
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,244.85,200.85
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,310.51,253.59
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,377.43,307.0
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,445.29,359.97
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,496.52,398.59
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,566.44,450.42
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,650.48,513.63
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,752.87,588.09
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,775.06,601.58
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,795.21,614.01
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,802.2,616.5
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,806.91,617.52
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,821.64,626.95
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,833.83,634.55
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,854.69,649.0
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,872.03,660.84
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,844.24,639.54
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,815.04,617.46
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,796.76,604.24
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,776.53,589.47
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,668.96,509.27
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,573.11,436.55
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,610.21,466.5
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,636.08,486.87
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,625.36,479.78
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,602.71,463.08
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,547.52,419.61
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,500.39,381.98
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,454.76,345.46
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,411.29,310.12
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,368.17,274.72
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,327.32,240.95
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,288.22,208.3
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,250.56,177.57
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,209.85,145.65
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,168.72,116.95
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,133.15,100.17
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,122.35,100.1
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,113.08,92.63
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,103.17,84.53
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,94.57,77.46
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,90.35,74.08
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,78.74,64.11
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,63.55,50.76
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,55.89,43.82
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,44.79,33.63
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,33.42,22.88
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,21.8,8.47
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,13.19,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,46.1,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,148.46,92.7
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,224.06,180.66
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,295.4,245.47
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,373.56,313.23
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,451.6,377.99
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,528.24,438.93
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,567.14,467.63
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,596.94,488.45
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,642.75,520.62
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,696.24,557.53
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,773.4,611.07
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,850.98,663.23
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,886.24,684.18
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,919.46,703.73
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,952.17,722.56
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,989.02,743.98
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,1005.77,752.09
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,1008.55,751.09
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,1014.58,752.38
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,1017.45,751.67
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,1012.67,746.36
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,1004.67,739.15
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,991.51,728.72
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,975.24,716.4
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,954.07,701.86
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,930.02,685.47
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,901.01,665.66
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,869.51,644.17
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,834.94,621.25
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,798.26,596.73
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,758.45,569.78
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,716.86,539.38
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,672.58,506.47
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,627.06,471.84
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,578.37,434.11
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,528.91,394.71
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,478.52,353.69
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,427.95,311.39
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,376.74,267.57
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,325.95,223.48
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,274.72,179.08
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,224.61,136.99
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,174.92,99.15
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,117.3,61.42
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,70.08,43.89
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,58.77,44.88
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,57.08,43.7
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,55.24,42.38
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,53.2,40.89
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,51.06,39.25
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,44.17,33.37
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,41.64,31.19
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,37.71,27.63
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,33.68,23.8
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,28.13,18.33
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,22.49,9.29
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,14.55,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,75.33,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,202.04,127.39
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,307.11,246.5
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,388.07,319.25
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,475.36,393.12
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,542.8,446.5
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,612.95,499.34
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,665.95,536.74
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,724.25,576.54
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,773.42,608.32
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,821.79,638.59
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,861.39,661.79
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,899.23,683.31
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,920.68,693.76
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,949.51,709.21
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,971.22,719.72
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,990.13,728.41
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,999.6,731.02
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,1005.72,731.65
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,1005.57,728.43
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,1001.99,723.22
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,998.84,719.28
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,992.49,713.43
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,981.01,703.82
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,966.41,692.42
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,945.99,678.31
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,922.71,662.47
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,895.42,644.2
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,865.65,624.33
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,832.68,603.01
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,797.53,580.08
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,759.1,554.23
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,718.72,525.31
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,675.04,494.0
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,630.09,460.96
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,582.46,425.09
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,534.04,387.61
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,484.35,348.34
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,434.4,307.73
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,383.0,265.14
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,332.02,222.24
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,280.73,179.1
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,230.51,138.08
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,171.79,94.18
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,123.54,64.46
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,77.25,47.63
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,65.76,49.41
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,64.69,48.83
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,63.53,48.15
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,56.16,42.25
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,54.6,41.2
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,51.71,38.94
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,48.72,36.46
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,44.27,32.59
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,39.7,28.41
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,32.14,21.3
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,22.83,9.65
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,15.01,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,77.42,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,207.3,129.91
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,316.13,251.65
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,398.54,324.89
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,487.22,398.97
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,555.8,452.32
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,622.75,501.74
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,682.5,543.12
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,742.8,582.99
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,792.07,612.67
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,840.47,640.63
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,880.99,662.74
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,910.18,676.78
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,939.71,692.5
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,966.86,706.47
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,988.31,717.34
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,1006.93,726.4
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,1020.12,731.58
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,1030.14,734.88
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,1033.71,734.91
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,1034.0,733.03
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,1028.52,727.64
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,1019.7,720.36
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,1006.1,710.07
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,989.27,697.91
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,967.91,683.84
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,943.54,667.94
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,914.54,649.09
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,882.92,628.56
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,847.76,606.56
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,810.46,582.95
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,769.35,556.21
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,726.6,526.6
