Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,681.82,494.88
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,635.68,461.35
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,587.16,425.21
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,537.8,387.39
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,487.11,347.56
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,436.11,306.37
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,383.58,263.15
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,331.36,219.47
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,279.31,175.75
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,228.25,134.09
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,177.42,96.35
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,128.17,66.14
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,80.23,48.6
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,56.92,41.86
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,55.84,41.25
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,54.67,40.53
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,53.36,39.75
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,52.0,38.9
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,49.28,36.8
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,42.49,31.09
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,38.98,28.04
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,35.41,24.75
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,29.91,19.47
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,24.34,11.01
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,15.92,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,83.07,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,214.51,135.46
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,325.31,261.23
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,407.69,335.52
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,496.23,410.32
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,566.02,465.72
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,634.0,516.98
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,693.43,559.62
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,753.3,600.88
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,802.7,632.66
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,851.23,662.82
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,882.5,680.43
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,921.22,702.96
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,952.13,719.71
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,980.62,734.65
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,1002.26,744.77
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,1021.03,753.02
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,1032.01,756.68
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,1039.7,758.37
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,1041.61,757.11
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,1040.1,753.85
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,1034.99,748.59
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,1026.55,741.37
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,1012.84,730.91
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,995.9,718.53
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,974.42,704.27
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,949.94,688.09
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,920.87,668.43
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,889.19,647.06
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,853.21,623.43
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,815.2,598.27
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,774.27,570.91
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,731.75,540.38
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,686.88,507.87
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,640.72,473.58
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,591.86,436.52
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,542.24,397.8
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,491.51,357.37
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,440.58,315.63
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,388.24,271.86
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,336.31,227.71
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,284.75,183.66
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,234.23,141.73
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,183.46,103.47
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,125.05,65.29
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,77.73,47.04
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,63.67,48.37
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,62.88,48.04
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,62.02,47.63
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,54.42,41.45
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,52.39,39.98
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,50.19,38.28
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,47.93,36.42
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,43.42,32.41
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,38.78,28.08
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,32.09,21.65
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,25.21,12.11
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,15.46,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,61.79,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,188.61,118.89
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,290.31,234.68
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,376.85,313.3
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,469.51,393.5
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,540.29,452.05
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,613.86,509.95
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,674.43,555.42
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,735.77,599.84
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,782.44,631.14
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,833.68,664.93
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,876.94,692.15
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,918.59,717.65
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,949.68,734.85
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,968.22,743.18
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,991.48,754.79
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,1011.96,764.38
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,1025.75,770.14
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,1036.47,773.97
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,1040.88,773.34
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,1042.03,770.74
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,1037.04,765.37
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,1028.69,757.98
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,1015.04,747.41
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,998.14,734.86
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,975.77,720.0
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,950.44,703.17
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,921.51,683.58
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,890.02,662.21
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,854.1,638.48
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,816.16,613.17
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,775.01,585.49
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,732.37,554.58
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,686.74,520.92
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,639.98,485.53
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,591.82,447.95
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,543.01,408.84
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,492.63,367.62
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,442.02,325.08
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,389.61,280.23
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,337.69,235.05
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,286.19,190.01
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,235.79,147.14
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,176.46,100.84
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,127.46,68.9
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,79.63,49.09
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,63.61,49.4
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,62.1,48.36
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,60.45,47.18
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,58.22,45.48
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,50.91,39.27
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,48.25,37.07
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,45.49,34.67
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,41.29,30.85
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,36.98,26.75
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,31.13,21.0
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,25.16,12.42
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,15.92,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.55,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,59.63,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,184.98,115.86
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,285.15,229.91
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,370.92,307.69
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,462.63,386.97
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,533.92,445.8
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,608.13,504.11
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,667.13,548.34
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,726.89,591.61
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,772.46,622.55
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,822.26,655.85
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,864.35,682.65
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,904.83,707.8
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,935.38,725.68
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,953.4,734.69
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,975.54,746.96
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,994.94,757.29
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,1006.62,762.54
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,1015.13,765.79
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,1017.37,765.08
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,1016.33,762.36
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,1012.4,758.47
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,1005.22,752.55
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,992.38,743.1
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,976.41,731.67
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,955.51,717.4
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,931.72,701.23
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,903.88,682.33
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,873.53,661.78
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,839.28,638.97
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,803.01,614.52
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,763.03,586.81
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,721.51,555.81
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,677.34,522.51
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,631.92,487.42
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,584.86,450.04
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,536.97,410.97
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,486.94,369.32
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,436.7,326.36
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,385.75,281.87
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,335.16,237.01
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,283.95,191.53
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,233.85,148.24
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,175.27,101.68
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,126.92,69.48
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,79.29,48.91
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,62.07,48.67
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,60.52,47.58
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,58.83,46.34
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,56.94,44.9
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,50.09,39.02
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,47.41,36.75
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,44.62,34.28
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,41.21,31.12
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,37.77,27.74
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,31.95,21.96
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,24.4,12.26
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,16.37,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.55,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,54.82,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,178.16,110.78
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,277.05,222.64
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,361.68,298.8
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,454.42,377.96
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,527.04,437.15
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,602.66,495.42
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,664.65,540.81
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,727.66,585.24
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,774.09,615.35
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,825.12,647.88
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,867.91,673.85
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,909.16,698.23
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,941.93,715.87
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,962.19,724.86
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,984.3,735.63
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,1003.68,744.53
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,1016.26,749.29
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,1025.72,752.17
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,1029.96,752.35
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,1030.91,750.6
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,1026.02,745.69
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,1017.84,738.85
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,1004.42,729.4
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,987.83,717.99
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,966.73,704.53
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,942.68,689.08
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,913.62,670.21
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,882.03,649.54
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,847.35,627.23
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,810.59,603.25
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,770.42,576.82
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,728.61,547.1
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,683.87,514.52
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,637.9,480.12
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,590.06,443.55
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,541.47,405.3
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,490.84,364.6
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,440.11,322.53
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,388.98,279.06
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,338.38,235.24
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,286.88,190.23
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,236.42,147.32
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,178.1,102.03
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,130.25,70.85
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,84.32,51.88
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,68.41,53.54
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,67.82,53.39
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,60.86,47.67
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,60.24,47.4
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,59.62,47.1
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,57.34,45.28
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,55.03,43.3
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,50.86,39.48
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,44.39,33.4
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,36.04,25.38
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,27.51,14.68
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,18.19,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,5.61,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,10.68,1.24
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,15.83,7.38
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,25.1,15.58
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,34.39,23.75
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,71.56,56.06
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,120.44,97.89
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,224.83,186.65
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,319.5,264.69
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,423.92,347.93
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,515.13,418.19
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,562.64,452.24
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,610.1,485.73
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,594.39,469.31
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,574.51,450.38
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,597.9,465.54
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,619.91,479.22
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,746.71,571.73
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,857.38,648.73
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,917.4,687.58
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,967.94,717.89
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,982.38,723.92
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,989.52,725.66
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,970.19,709.97
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,947.97,692.87
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,932.09,681.78
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,913.23,668.72
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,890.13,652.81
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,864.19,635.07
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,831.72,613.77
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,797.13,590.88
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,758.24,564.77
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,717.6,535.53
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,674.65,503.84
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,630.44,470.49
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,583.94,434.71
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,536.64,397.37
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,487.1,357.6
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,437.36,316.56
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,386.73,273.92
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,336.52,230.92
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,286.2,187.86
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,228.55,140.27
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,178.6,101.63
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,130.41,70.11
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,84.34,50.68
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,66.79,51.14
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,65.79,50.55
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,58.65,44.71
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,57.24,43.77
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,55.75,42.72
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,52.94,40.45
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,50.02,37.97
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,46.07,34.49
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,42.05,30.73
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,34.14,23.3
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,24.36,12.26
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,16.37,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.55,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,6.81,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,8.88,0.07
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,10.54,3.01
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,16.7,8.45
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,22.88,13.85
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,31.72,21.45
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,40.57,28.96
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,64.37,48.96
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,90.46,70.5
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,175.1,140.53
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,254.08,203.48
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,399.01,318.38
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,550.24,431.54
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,743.57,572.58
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,927.96,693.69
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,955.34,706.62
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,980.21,719.59
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,992.98,726.35
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,991.54,724.09
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,996.15,725.41
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,997.58,724.7
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,994.28,721.5
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,987.83,716.4
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,949.97,690.87
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,906.87,661.33
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,861.13,628.17
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,818.23,596.63
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,801.96,585.38
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,783.27,572.23
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,766.27,562.11
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,749.21,551.46
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,724.48,534.63
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,695.85,514.62
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,665.06,493.17
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,629.49,467.3
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,583.2,431.99
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,536.12,395.18
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,488.0,356.69
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,439.31,316.67
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,388.56,274.12
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,337.18,230.23
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,286.31,186.68
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,236.48,145.06
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,177.53,99.67
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,128.92,67.96
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,82.11,48.03
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,63.35,48.07
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,62.19,47.37
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,60.94,46.57
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,54.13,41.03
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,52.86,40.17
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,49.91,37.8
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,46.84,35.21
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,42.73,31.59
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,38.51,27.67
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,31.82,21.36
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,24.93,12.83
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,15.92,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,4.55,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,16.02,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,91.52,52.98
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,152.6,121.0
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,171.23,140.74
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,192.45,160.84
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,127.05,104.96
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,45.9,33.53
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,60.55,45.9
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,76.26,58.91
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,106.56,83.88
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,137.13,108.57
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,168.41,133.49
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,199.73,157.96
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,261.26,205.9
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,308.39,241.4
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,411.86,320.76
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,497.87,384.15
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,637.54,486.62
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,777.71,584.4
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,914.46,675.65
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,1023.94,742.58
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,1020.32,737.26
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,1013.39,731.15
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,1000.24,721.07
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,983.9,709.12
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,963.51,695.95
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,940.13,680.84
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,912.1,662.54
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,881.46,642.45
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,846.58,619.5
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,809.67,595.06
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,769.07,567.94
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,726.99,538.01
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,682.73,505.86
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,637.16,471.98
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,589.74,435.75
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,541.53,397.95
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,491.27,357.84
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,440.77,316.43
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,389.35,273.46
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,338.32,230.05
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,286.69,186.02
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,236.05,143.83
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,186.45,105.82
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,129.11,67.38
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,82.07,47.36
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,62.67,47.46
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,61.49,46.77
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,60.2,45.97
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,58.76,45.08
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,52.14,39.67
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,49.93,37.97
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,47.66,36.11
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,43.16,32.14
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,38.51,27.85
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,31.82,21.52
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,24.91,13.06
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,15.92,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,4.55,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,73.94,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,204.39,123.53
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,316.57,254.38
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,317.24,262.74
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,313.89,263.38
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,192.91,162.05
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,55.73,41.92
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,73.24,56.7
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,90.69,71.07
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,122.76,97.44
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,154.98,123.4
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,205.18,163.92
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,272.87,217.22
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,309.29,244.97
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,345.82,272.4
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,367.63,287.7
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,389.01,302.56
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,596.75,461.1
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,786.89,597.39
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,925.55,692.65
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,1036.2,762.85
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,1032.3,757.55
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,1025.11,751.28
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,1013.16,742.07
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,997.97,730.88
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,977.74,717.77
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,954.49,702.65
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,926.59,684.21
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,896.04,663.93
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,860.99,641.13
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,823.76,616.63
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,783.4,589.72
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,741.25,559.71
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,696.47,526.79
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,650.3,491.99
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,601.57,454.35
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,551.91,414.93
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,500.73,373.21
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,449.23,330.05
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,396.72,285.07
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,344.43,239.5
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,291.37,193.08
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,239.3,148.59
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,188.41,108.47
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,139.11,75.67
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,80.7,46.35
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,59.47,45.7
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,58.49,45.13
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,57.42,44.46
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,55.84,43.36
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,54.18,42.16
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,46.69,35.73
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,43.83,33.28
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,40.38,30.15
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,36.86,26.79
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,31.43,21.46
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,25.91,14.1
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,16.83,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,5.46,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,73.87,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,206.46,123.01
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,321.87,258.73
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,304.23,252.35
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,271.57,228.56
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,189.08,158.44
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,77.31,60.32
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,137.86,112.02
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,192.06,157.16
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,379.72,313.0
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,544.06,442.51
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,723.94,577.48
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,878.29,684.42
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,936.73,720.19
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,984.08,748.35
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,1006.76,759.22
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,1026.52,768.28
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,1039.47,772.82
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,1049.25,775.41
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,1054.24,775.33
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,1055.88,773.25
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,1051.11,767.02
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,1042.95,758.83
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,1029.44,747.72
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,1012.63,734.68
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,991.2,719.54
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,966.69,702.51
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,937.46,682.76
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,905.54,661.23
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,868.97,637.4
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,830.36,612.01
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,788.54,583.94
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,745.27,553.17
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,700.37,520.49
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,654.1,485.97
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,605.31,448.66
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,555.61,409.65
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,504.72,368.88
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,453.41,326.63
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,400.42,282.2
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,347.62,237.11
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,294.58,191.65
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,242.52,148.03
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,190.73,107.88
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,140.45,74.82
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,81.95,45.93
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,60.22,45.41
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,59.62,45.16
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,58.97,44.84
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,57.44,43.83
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,55.85,42.72
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,48.22,36.32
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,45.41,33.98
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,42.01,31.03
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,38.58,27.84
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,32.29,21.91
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,25.85,13.98
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,16.83,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,5.46,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,60.77,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,187.96,109.13
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,298.18,237.48
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,382.96,313.45
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,474.28,390.45
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,546.4,447.08
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,621.49,502.61
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,682.11,544.44
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,738.82,581.38
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,790.36,612.26
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,841.14,641.18
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,883.23,663.1
