Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,923.6,683.06
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,956.99,699.66
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,977.71,707.96
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,1000.85,718.0
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,1021.18,726.17
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,1033.56,730.11
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,1042.75,732.26
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,1046.7,732.25
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,1047.3,730.32
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,1043.45,725.1
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,1036.25,718.02
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,1023.75,707.87
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,1007.98,695.92
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,986.24,681.45
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,961.52,665.26
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,932.63,647.01
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,901.12,627.07
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,865.66,605.52
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,828.11,582.42
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,786.77,556.79
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,743.84,528.18
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,699.39,497.83
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,653.63,465.68
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,604.74,430.5
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,555.05,393.61
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,503.99,354.67
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,452.75,314.43
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,400.46,272.44
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,348.6,229.98
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,296.18,186.78
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,244.79,145.33
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,185.13,100.97
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,135.92,69.72
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,88.01,49.25
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,66.21,48.75
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,65.16,48.21
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,64.01,47.58
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,56.61,41.8
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,55.07,40.82
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,52.2,38.66
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,49.21,36.29
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,45.19,32.94
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,41.08,29.29
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,34.03,22.85
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,25.16,13.2
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,16.83,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,4.55,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,59.13,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,184.96,103.98
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,294.5,231.83
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,379.32,307.02
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,470.86,383.18
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,542.58,438.69
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,617.46,493.44
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,674.24,531.98
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,736.94,572.94
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,787.33,603.55
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,836.99,632.63
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,878.46,655.8
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,908.69,671.03
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,940.5,688.2
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,970.02,703.64
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,992.02,714.0
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,1011.19,722.58
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,1024.26,727.78
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,1034.19,731.13
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,1038.91,730.86
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,1040.3,728.68
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,1035.75,723.6
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,1027.86,716.61
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,1014.23,705.77
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,997.36,693.11
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,976.85,679.84
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,953.3,664.69
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,924.64,646.15
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,893.35,625.95
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,858.41,603.75
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,821.29,580.03
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,781.52,554.77
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,740.0,526.9
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,695.61,495.72
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,649.78,462.82
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,601.6,427.49
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,552.52,390.54
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,501.3,351.29
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,449.75,310.68
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,397.35,268.43
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,345.22,225.65
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,292.46,182.26
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,240.68,140.59
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,189.43,102.45
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,139.73,70.97
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,81.8,43.27
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,59.41,42.71
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,58.43,42.18
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,57.37,41.56
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,56.17,40.92
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,54.93,40.21
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,47.76,34.48
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,45.35,32.6
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,41.13,29.12
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,36.78,25.32
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,30.88,19.96
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,24.85,12.83
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,16.37,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,5.46,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,44.12,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,149.3,81.18
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,236.36,186.57
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,308.56,252.11
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,387.05,319.53
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,455.17,376.03
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,533.29,437.75
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,595.84,484.31
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,659.49,529.99
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,713.36,566.63
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,767.01,602.01
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,812.23,630.75
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,856.25,658.09
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,892.37,679.41
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,920.31,694.87
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,946.84,709.13
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,970.76,721.53
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,990.54,731.55
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,1007.41,739.69
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,1005.47,735.93
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,1012.33,738.22
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,1010.68,735.1
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,1005.78,730.07
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,994.24,721.07
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,979.57,710.2
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,960.43,696.92
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,938.36,681.83
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,911.72,664.06
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,882.52,644.6
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,849.65,622.53
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,814.56,598.93
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,775.84,572.93
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,735.2,543.72
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,690.48,511.15
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,644.54,476.97
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,597.1,440.96
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,548.92,403.41
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,498.68,363.54
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,448.32,322.49
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,396.62,279.45
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,345.42,236.07
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,294.07,192.34
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,235.43,144.04
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,185.39,105.59
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,137.41,74.0
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,91.1,53.4
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,69.45,53.11
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,68.55,52.69
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,61.17,46.75
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,59.88,45.97
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,58.52,45.09
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,55.44,42.65
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,52.23,39.98
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,47.1,35.48
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,41.79,30.61
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,34.36,23.65
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,25.11,13.56
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,14.67,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,4.55,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,17.51,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,63.75,30.88
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,103.78,80.15
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,88.8,70.33
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,83.51,66.41
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,61.52,47.53
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,45.01,32.74
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,45.45,33.03
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,45.9,33.26
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,61.0,45.73
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,76.24,58.1
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,103.05,79.79
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,130.09,101.25
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,298.76,238.79
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,463.82,366.46
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,619.64,483.65
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,796.46,609.59
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,909.53,687.24
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,1006.77,749.47
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,1004.32,744.16
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,1010.32,745.44
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,1007.76,742.29
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,1001.99,737.2
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,990.09,728.0
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,975.09,716.91
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,955.64,703.68
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,933.28,688.59
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,907.25,671.32
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,878.63,652.25
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,845.49,630.31
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,810.16,606.74
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,771.54,580.7
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,730.98,551.47
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,687.01,518.96
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,641.74,484.69
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,594.66,448.16
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,546.66,409.98
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,496.48,369.21
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,445.91,326.99
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,394.43,283.08
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,343.14,238.55
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,291.48,193.53
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,240.84,150.35
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,190.31,110.5
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,131.77,69.78
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,83.94,47.79
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,60.57,46.5
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,59.67,46.02
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,58.7,45.44
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,57.19,44.4
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,50.68,38.95
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,48.02,36.77
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,45.24,34.39
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,41.46,30.99
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,37.58,27.32
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,31.73,21.67
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,25.76,14.27
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,15.56,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,5.46,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,62.6,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,190.96,100.02
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,306.73,244.29
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,392.89,323.16
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,485.37,402.32
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,558.28,460.73
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,634.32,518.61
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,691.04,559.37
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,753.65,602.85
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,804.31,635.88
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,854.16,667.33
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,895.74,691.99
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,926.0,708.31
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,958.4,726.31
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,988.4,742.42
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,1010.62,753.62
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,1029.96,762.97
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,1043.03,768.41
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,1052.8,771.83
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,1055.61,770.45
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,1055.02,767.08
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,1050.36,763.43
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,1042.34,757.7
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,1029.05,748.27
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,1012.47,736.82
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,991.28,723.14
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,967.02,707.46
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,937.61,688.47
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,905.56,667.63
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,871.06,645.04
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,834.25,620.73
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,793.62,593.78
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,751.03,564.16
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,705.87,531.04
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,659.24,496.05
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,610.36,458.4
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,560.47,418.88
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,508.45,376.83
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,456.02,333.22
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,402.1,287.34
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,348.34,240.73
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,294.8,193.97
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,242.17,148.98
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,189.65,107.53
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,138.65,73.15
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,89.16,50.82
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,64.36,49.64
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,54.02,41.07
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,53.12,40.56
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,51.72,39.6
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,50.26,38.55
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,47.45,36.24
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,44.54,33.75
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,37.96,27.89
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,35.13,25.16
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,29.99,20.17
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,24.81,13.56
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,15.07,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,5.46,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,46.07,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,175.92,88.18
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,294.21,234.37
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,350.78,289.64
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,409.48,342.21
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,270.69,227.27
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,70.88,54.67
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,146.47,119.76
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,232.84,191.73
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,401.21,330.61
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,581.69,471.24
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,761.23,603.5
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,924.14,714.96
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,954.77,731.4
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,983.06,747.16
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,1006.48,759.02
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,1027.01,768.9
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,1037.34,773.03
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,1044.26,775.11
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,1045.39,773.67
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,1042.99,770.1
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,1038.83,766.22
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,1031.37,760.29
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,1019.16,751.16
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,1003.7,740.03
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,982.73,726.36
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,958.78,710.73
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,931.1,692.68
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,900.78,672.73
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,865.52,649.48
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,828.14,624.68
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,788.1,598.13
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,746.32,568.42
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,701.74,535.21
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,655.74,500.13
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,606.97,462.16
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,557.31,422.41
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,506.02,380.57
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,454.4,337.23
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,401.94,292.02
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,349.74,246.22
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,297.14,199.78
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,245.56,155.21
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,194.01,114.07
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,134.53,72.13
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,85.81,49.27
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,61.4,47.76
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,60.15,46.96
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,58.8,46.04
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,57.27,44.96
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,55.67,43.78
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,48.06,37.19
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,45.27,34.76
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,41.88,31.66
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,38.45,28.33
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,32.63,22.66
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,26.7,15.2
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,15.09,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,5.46,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,32.31,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,141.49,66.1
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,235.27,185.83
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,317.44,261.23
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,412.5,343.31
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,487.78,406.46
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,566.52,468.85
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,630.11,516.94
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,695.03,564.31
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,748.89,601.73
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,797.82,634.52
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,843.18,664.07
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,887.2,692.08
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,921.84,712.99
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,954.3,732.19
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,968.7,738.9
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,990.89,751.14
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,1005.66,758.11
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,1017.44,763.16
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,1023.08,764.52
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,1025.5,763.91
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,1021.65,759.9
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,1014.54,753.9
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,1002.21,744.27
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,986.7,732.66
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,966.18,718.54
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,942.71,702.5
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,914.65,683.13
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,884.04,662.04
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,849.71,638.74
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,813.19,613.83
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,774.3,587.18
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,733.54,557.75
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,689.09,524.25
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,643.29,489.03
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,595.09,451.22
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,546.02,411.78
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,495.98,370.68
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,445.59,328.22
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,394.17,284.08
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,343.05,239.42
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,291.1,193.91
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,240.12,150.17
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,189.51,109.97
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,140.54,76.69
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,83.44,47.07
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,59.83,46.01
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,59.24,45.78
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,58.6,45.49
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,57.86,45.13
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,52.02,40.27
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,49.79,38.49
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,47.5,36.55
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,43.81,33.22
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,40.07,29.64
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,33.91,23.66
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,25.91,14.54
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,15.48,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,5.46,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,56.24,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,176.09,78.99
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,285.24,225.17
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,368.73,301.7
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,459.08,378.51
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,529.47,434.99
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,603.0,490.71
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,659.09,530.89
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,721.16,573.82
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,771.65,606.37
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,821.5,637.43
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,863.44,662.62
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,903.77,686.21
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,926.37,697.14
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,956.36,713.07
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,979.42,724.63
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,999.71,734.38
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,1013.17,740.14
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,1023.46,743.97
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,1027.52,744.48
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,1028.25,742.97
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,1024.47,738.18
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,1017.39,731.46
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,1004.58,721.22
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,988.58,709.11
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,968.06,694.96
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,944.56,678.94
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,916.43,659.65
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,885.69,638.69
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,851.02,616.24
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,814.26,592.25
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,774.51,565.92
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,733.12,536.93
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,689.24,505.29
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,643.97,471.91
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,595.98,435.75
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,547.15,398.0
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,497.19,358.6
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,446.84,317.81
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,395.05,274.92
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,343.44,231.42
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,291.79,187.71
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,241.14,145.74
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,190.51,106.86
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,141.37,74.53
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,83.32,45.1
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,58.48,43.2
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,57.5,42.65
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,56.42,42.0
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,54.82,40.96
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,53.14,39.81
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,46.49,34.34
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,44.44,32.69
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,40.62,29.41
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,36.7,25.85
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,30.81,20.37
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,24.78,13.24
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,15.06,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,5.46,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,68.26,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,195.04,81.24
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,312.96,244.63
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,395.07,320.24
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,484.05,395.15
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,548.39,445.09
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,621.23,498.42
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,681.08,539.14
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,741.57,578.15
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,790.9,606.69
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,830.49,627.26
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,871.22,647.82
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,910.28,666.34
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,941.75,682.78
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,970.88,697.57
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,993.45,708.24
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,1013.15,717.13
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,1025.79,722.61
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,1035.23,726.19
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,1038.82,725.76
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,1039.07,723.44
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,1034.46,719.69
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,1026.49,713.95
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,1013.69,704.66
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,997.62,693.47
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,976.01,680.04
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,951.39,664.74
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,923.05,646.93
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,892.05,627.36
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,857.04,605.75
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,819.9,582.55
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,779.41,556.91
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,737.31,528.84
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,692.35,497.48
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,646.1,464.41
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,597.89,428.98
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,548.88,391.98
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,498.43,353.1
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,447.68,312.86
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,395.93,270.86
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,344.54,228.35
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,292.48,185.06
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,241.38,143.41
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,191.05,105.62
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,133.09,67.16
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,85.53,46.26
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,61.85,45.35
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,61.36,45.27
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,60.83,45.15
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,59.02,43.99
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,52.01,38.42
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,49.41,36.46
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,46.71,34.31
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,43.0,31.16
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,39.21,27.74
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,32.56,21.63
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,25.69,13.77
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,14.27,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,4.55,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,39.73,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,141.15,52.15
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,231.46,180.39
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,306.38,249.64
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,391.85,322.92
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,462.78,381.79
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,536.84,440.28
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,598.42,486.06
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,661.12,530.86
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,714.14,566.64
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,766.91,601.08
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,810.89,628.33
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,853.59,654.04
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,888.64,674.08
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,916.11,688.68
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,942.54,702.47
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,966.36,714.4
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,984.47,723.3
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,999.68,730.37
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,998.42,726.81
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,1005.68,729.06
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,1002.84,725.26
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,996.85,719.62
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,986.22,711.48
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,972.45,701.42
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,953.74,688.36
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,932.09,673.48
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,905.44,655.77
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,876.26,636.37
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,841.92,613.63
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,805.66,589.51
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,766.62,563.3
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,726.13,534.2
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,683.38,503.51
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,639.41,471.19
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,592.91,436.21
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,545.7,399.76
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,496.56,360.97
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,447.24,321.01
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,390.71,274.92
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,339.85,232.19
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,289.02,189.09
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,239.46,147.9
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,190.35,110.09
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,143.08,78.74
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,96.61,57.22
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,72.83,55.65
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,64.73,49.18
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,63.77,48.66
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,61.89,47.4
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,59.88,45.97
2018,7,1,17,45,577.5,78.5,3.75,23.2,268.0,56.9,43.63
2018,7,1,18,0,531.0,72.0,3.7,22.4,219.0,53.78,41.06
2018,7,1,18,15,463.5,63.5,3.65,21.45,173.0,48.73,36.68
2018,7,1,18,30,396.0,55.0,3.6,20.5,127.0,43.51,31.93
2018,7,1,18,45,302.5,43.5,3.5,19.6,88.5,33.66,22.93
2018,7,1,19,0,209.0,32.0,3.4,18.7,50.0,25.08,13.53
2018,7,1,19,15,116.5,18.5,3.35,18.1,27.5,14.66,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.5,5.0,4.55,0.0
2018,7,1,19,45,12.0,2.5,3.3,16.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
