Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,51.1,38.42
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,45.16,33.2
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,37.59,26.38
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,28.37,17.75
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,18.89,3.79
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,11.82,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,65.28,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,170.28,90.82
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,241.37,189.35
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,316.94,256.73
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,254.95,208.71
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,172.21,140.57
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,155.34,125.31
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,121.75,95.63
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,228.38,183.75
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,344.34,275.31
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,405.41,321.19
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,486.0,380.29
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,656.48,507.13
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,823.9,622.14
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,875.62,652.8
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,932.99,687.6
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,948.27,694.48
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,949.94,692.95
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,956.26,694.71
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,959.46,694.51
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,957.91,691.67
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,953.23,686.98
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,942.98,678.71
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,929.67,668.62
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,911.5,655.92
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,890.49,641.46
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,864.97,624.42
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,836.93,605.71
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,805.24,584.62
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,771.37,562.0
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,734.21,536.74
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,695.15,508.51
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,653.1,478.06
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,609.76,445.96
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,563.58,411.05
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,516.55,374.57
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,468.27,336.59
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,419.76,297.34
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,369.62,255.96
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,319.82,214.16
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,270.08,172.29
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,212.79,126.04
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,163.84,89.8
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,116.75,61.32
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,70.93,53.32
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,63.33,47.37
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,62.22,46.74
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,55.39,41.28
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,53.53,40.0
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,51.55,38.57
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,48.62,36.24
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,45.57,33.69
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,40.65,29.35
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,35.56,24.65
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,27.94,17.34
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,18.95,2.85
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,11.82,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,81.21,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,199.55,99.43
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,293.06,230.54
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,385.27,312.66
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,431.13,352.58
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,477.76,390.29
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,498.89,406.06
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,508.98,412.3
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,629.77,501.09
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,742.9,579.27
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,776.99,598.76
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,808.92,616.91
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,858.79,647.1
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,907.36,675.53
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,925.61,683.4
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,951.48,696.52
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,967.51,703.5
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,980.57,708.7
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,987.47,710.52
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,991.18,710.44
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,988.29,706.58
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,982.1,700.8
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,970.68,691.72
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,956.04,680.74
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,936.4,667.88
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,913.77,653.13
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,887.01,635.27
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,857.62,615.71
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,823.72,594.26
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,787.69,571.22
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,748.34,545.7
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,707.39,517.01
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,664.54,486.0
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,620.26,453.22
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,573.51,418.03
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,525.8,381.12
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,475.99,341.76
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,425.89,301.08
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,374.97,258.91
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,324.86,216.81
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,273.43,173.59
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,222.78,132.33
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,164.15,88.93
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,115.84,60.05
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,69.21,51.85
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,63.62,47.59
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,62.85,47.28
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,56.3,42.08
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,54.8,41.13
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,53.23,40.06
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,49.96,37.46
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,46.56,34.6
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,41.21,29.87
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,35.68,24.77
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,27.56,16.97
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,18.14,1.36
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,11.37,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,72.17,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,180.95,80.42
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,276.66,216.8
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,370.38,300.74
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,403.62,331.04
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,436.41,358.77
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,418.48,343.53
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,401.79,328.09
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,497.12,402.27
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,596.55,476.1
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,711.86,557.37
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,816.58,627.54
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,867.59,658.56
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,907.52,681.83
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,933.01,695.01
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,955.93,706.48
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,969.91,712.86
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,980.77,717.32
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,986.09,717.91
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,988.06,716.49
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,986.35,713.78
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,981.37,709.09
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,970.72,700.67
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,956.85,690.33
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,937.52,677.24
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,915.19,662.27
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,889.1,645.26
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,860.3,626.42
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,826.55,604.32
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,790.6,580.63
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,751.23,554.43
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,710.16,525.05
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,666.9,493.42
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,622.19,459.99
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,575.38,424.17
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,527.58,386.63
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,477.13,346.27
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,426.34,304.53
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,375.08,261.45
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,324.07,217.94
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,272.44,174.02
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,221.75,132.31
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,170.86,94.59
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,112.01,57.64
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,64.19,48.23
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,59.65,44.75
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,58.35,43.93
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,56.95,43.01
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,54.99,41.63
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,48.29,36.12
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,45.55,33.91
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,42.72,31.49
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,38.04,27.29
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,33.22,22.76
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,25.88,15.57
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,18.28,0.02
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,93.4,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,220.76,85.69
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,320.64,250.03
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,417.46,337.47
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,444.04,362.19
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,468.23,382.32
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,547.99,443.36
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,631.14,503.77
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,707.92,556.78
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,792.2,613.01
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,825.96,632.03
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,867.0,655.98
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,900.18,674.4
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,931.11,691.08
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,954.5,703.16
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,975.1,713.42
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,989.11,719.0
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,999.86,722.59
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,1004.26,722.78
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,1005.27,720.96
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,1002.63,716.87
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,996.63,710.82
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,985.35,701.41
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,970.78,690.09
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,951.14,677.09
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,928.42,662.17
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,900.99,643.81
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,870.86,623.71
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,836.58,601.96
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,800.06,578.55
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,760.32,552.77
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,718.78,523.8
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,674.46,492.32
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,628.72,458.99
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,579.28,421.87
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,530.17,384.04
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,474.67,341.29
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,426.25,302.86
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,374.2,259.9
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,326.23,218.63
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,274.52,174.89
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,214.7,126.44
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,162.46,87.73
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,110.68,56.56
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,62.02,46.44
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,59.14,44.4
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,59.53,45.09
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,60.01,45.85
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,51.9,39.19
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,49.08,36.99
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,46.77,35.15
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,44.4,33.13
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,39.77,28.91
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,35.03,24.39
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,27.32,16.71
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,18.2,0.0
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,10.46,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,57.21,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,154.75,47.34
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,254.84,198.09
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,352.21,285.7
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,428.93,350.88
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,509.97,415.84
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,549.14,445.22
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,587.16,472.31
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,634.01,504.54
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,680.16,534.97
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,743.48,576.94
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,806.91,617.51
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,856.7,647.03
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,900.72,671.95
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,931.08,687.75
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,958.97,701.84
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,975.15,708.22
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,988.17,712.71
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,983.06,705.75
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,985.52,703.95
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,984.61,701.33
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,980.44,696.77
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,970.08,688.42
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,956.56,678.2
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,938.06,666.15
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,916.59,652.24
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,890.97,635.97
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,862.7,617.9
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,829.11,596.81
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,793.42,574.15
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,754.69,548.64
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,714.28,520.52
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,667.32,487.06
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,619.72,452.49
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,574.77,419.46
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,527.2,383.3
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,480.48,346.78
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,429.99,306.24
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,372.48,259.42
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,320.7,215.97
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,268.75,172.08
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,218.12,130.76
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,167.8,94.11
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,119.29,65.89
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,72.0,55.23
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,70.38,54.33
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,61.84,47.46
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,60.01,46.25
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,57.59,44.47
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,55.0,42.48
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,51.01,39.16
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,46.82,35.52
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,41.07,30.28
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,35.1,24.63
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,26.95,16.44
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,18.46,0.0
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,54.79,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,149.3,32.53
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,205.5,159.53
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,253.75,207.56
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,240.07,199.27
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,224.56,187.38
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,161.04,132.51
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,72.43,55.17
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,105.96,82.88
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,139.73,110.16
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,158.43,124.8
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,177.18,139.27
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,249.39,196.57
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,308.28,241.99
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,526.13,412.08
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,730.6,562.14
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,855.58,649.48
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,965.38,720.72
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,985.37,730.52
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,991.04,731.54
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,989.47,728.4
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,984.66,723.32
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,975.15,715.62
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,962.41,705.95
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,943.73,692.59
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,922.05,677.37
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,895.32,659.11
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,865.96,639.11
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,834.3,617.67
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,800.12,594.46
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,762.75,568.84
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,723.1,539.9
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,678.67,507.23
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,632.67,472.62
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,584.2,435.18
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,534.53,395.79
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,482.83,353.97
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,430.68,310.61
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,377.92,265.71
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,325.2,220.18
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,271.83,174.3
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,219.45,130.94
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,167.34,92.41
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,116.83,63.2
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,60.24,45.62
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,60.1,45.83
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,59.49,45.62
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,58.85,45.38
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,57.32,44.36
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,50.81,38.95
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,48.14,36.78
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,45.41,34.41
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,40.83,30.19
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,36.17,25.64
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,27.55,16.86
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,17.44,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,25.39,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,69.77,4.73
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,145.07,110.8
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,212.63,173.03
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,251.47,207.65
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,290.77,241.15
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,309.98,256.31
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,311.11,256.28
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,343.51,280.98
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,375.06,304.18
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,447.66,359.13
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,503.68,400.01
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,619.21,486.28
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,758.67,584.87
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,814.61,620.5
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,876.29,659.54
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,893.13,666.47
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,907.12,671.77
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,913.21,672.02
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,916.31,670.46
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,921.0,671.54
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,922.68,670.7
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,917.01,664.76
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,908.38,657.04
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,893.6,646.65
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,876.08,634.47
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,852.86,618.16
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,827.32,600.24
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,801.5,583.18
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,772.88,563.9
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,740.6,541.94
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,705.39,517.41
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,662.68,486.83
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,618.98,454.84
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,572.08,419.96
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,524.69,383.72
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,476.26,345.79
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,427.9,306.89
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,377.83,265.97
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,328.36,224.87
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,278.94,183.85
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,231.31,145.68
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,182.89,110.66
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,136.16,83.41
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,92.78,72.48
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,88.36,69.27
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,84.16,66.18
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,79.58,62.71
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,75.71,59.82
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,71.56,56.6
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,64.94,51.07
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,55.99,43.33
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,47.41,35.64
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,38.54,27.45
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,27.34,16.38
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,15.8,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,48.81,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,134.45,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,225.18,172.74
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,307.68,250.75
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,278.4,230.29
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,244.22,202.95
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,179.99,148.22
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,114.33,90.61
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,172.94,139.1
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,222.0,178.57
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,376.16,303.82
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,538.01,428.51
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,626.5,492.19
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,697.49,542.0
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,801.18,615.47
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,899.42,679.77
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,935.79,701.18
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,963.79,717.33
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,968.91,718.31
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,970.74,717.45
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,970.91,715.82
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,967.86,712.21
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,958.65,704.59
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,946.27,695.06
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,928.94,683.06
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,908.6,669.17
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,856.02,633.44
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,798.49,591.59
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,716.04,531.89
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,637.14,473.99
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,632.78,471.63
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,624.27,465.6
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,587.91,439.57
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,551.67,413.25
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,516.36,387.13
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,480.37,359.79
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,432.56,323.47
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,385.77,288.28
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,346.66,258.32
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,321.17,238.75
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,282.77,203.55
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,231.45,157.41
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,183.3,118.43
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,125.26,78.02
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,84.0,66.42
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,77.73,61.45
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,72.64,57.41
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,67.08,52.91
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,63.44,50.01
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,59.55,46.83
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,54.26,42.3
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,48.65,37.31
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,42.09,31.29
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,35.28,24.81
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,24.64,14.11
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,15.04,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,8.64,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,24.26,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,67.27,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,174.81,132.42
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,264.08,215.13
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,265.25,218.66
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,245.29,203.05
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,277.4,229.29
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,308.35,253.39
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,421.93,345.08
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,561.43,451.89
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,688.42,544.69
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,812.96,630.16
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,844.46,647.93
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,873.63,664.56
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,908.56,684.56
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,947.83,707.08
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,969.14,717.46
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,976.8,718.99
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,985.15,721.35
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,990.32,721.74
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,989.74,718.0
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,985.85,712.32
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,975.71,703.37
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,962.32,692.52
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,943.92,678.62
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,922.43,662.89
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,895.74,644.4
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,866.29,624.16
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,829.63,599.75
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,791.16,574.1
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,752.27,547.56
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,711.58,518.39
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,667.29,486.71
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,621.74,453.32
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,573.55,417.14
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,524.6,379.38
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,474.17,339.7
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,423.64,298.85
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,365.44,251.49
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,313.51,208.09
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,261.64,164.83
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,211.1,124.36
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,161.69,89.66
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,114.75,64.63
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,69.54,52.57
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,70.25,53.56
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,69.53,53.33
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,68.73,53.02
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,66.28,51.34
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,63.7,49.47
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,59.67,46.22
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,53.8,41.19
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,45.15,33.48
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,36.22,25.27
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,24.59,13.66
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,12.61,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,7.28,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,36.58,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,105.27,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,200.02,150.5
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,282.77,229.61
2018,7,31,6,15,235.5,60.5,2.8,16.9,104.0,274.43,226.03
2018,7,31,6,30,193.0,71.0,2.8,17.7,118.0,245.4,203.4
2018,7,31,6,45,103.5,93.5,2.8,18.5,119.5,194.73,159.82
2018,7,31,7,0,14.0,116.0,2.8,19.3,121.0,124.97,99.12
2018,7,31,7,15,54.0,146.0,2.8,19.95,169.0,204.14,164.76
2018,7,31,7,30,94.0,176.0,2.8,20.6,217.0,273.77,220.68
2018,7,31,7,45,175.0,194.5,2.8,21.3,282.5,383.8,307.62
2018,7,31,8,0,256.0,213.0,2.8,22.0,348.0,498.94,394.77
2018,7,31,8,15,467.0,178.5,2.75,22.85,453.0,677.6,528.12
2018,7,31,8,30,678.0,144.0,2.7,23.7,558.0,853.97,648.86
2018,7,31,8,45,719.0,140.5,2.7,24.5,609.5,895.57,671.84
2018,7,31,9,0,760.0,137.0,2.7,25.3,661.0,928.99,690.05
2018,7,31,9,15,769.0,143.0,2.65,26.05,700.0,945.97,696.94
2018,7,31,9,30,778.0,149.0,2.6,26.8,739.0,959.9,701.97
2018,7,31,9,45,782.0,155.5,2.6,27.55,772.0,966.26,702.59
2018,7,31,10,0,786.0,162.0,2.6,28.3,805.0,969.4,701.3
2018,7,31,10,15,796.0,163.0,2.65,28.85,834.0,969.49,699.22
2018,7,31,10,30,806.0,164.0,2.7,29.4,863.0,966.34,695.21
2018,7,31,10,45,813.5,165.5,2.75,29.9,886.0,958.04,688.2
2018,7,31,11,0,821.0,167.0,2.8,30.4,909.0,946.52,679.28
2018,7,31,11,15,818.0,172.0,2.85,30.8,921.5,925.63,664.72
2018,7,31,11,30,815.0,177.0,2.9,31.2,934.0,901.96,648.49
2018,7,31,11,45,817.5,177.0,3.0,31.55,941.5,875.77,631.13
2018,7,31,12,0,820.0,177.0,3.1,31.9,949.0,847.02,612.05
2018,7,31,12,15,824.0,175.0,3.15,31.95,950.5,815.27,591.38
2018,7,31,12,30,828.0,173.0,3.2,32.0,952.0,781.24,568.4
2018,7,31,12,45,822.5,174.0,3.3,32.05,942.5,740.85,540.41
2018,7,31,13,0,817.0,175.0,3.4,32.1,933.0,699.14,510.93
