Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,15,813.5,173.0,3.45,31.9,917.5,655.11,479.56
2018,7,31,13,30,810.0,171.0,3.5,31.7,902.0,610.04,446.64
2018,7,31,13,45,804.5,169.0,3.5,31.55,879.5,563.04,411.22
2018,7,31,14,0,799.0,167.0,3.5,31.4,857.0,515.54,374.48
2018,7,31,14,15,792.0,164.0,3.55,31.0,828.5,466.29,335.92
2018,7,31,14,30,785.0,161.0,3.6,30.6,800.0,417.07,296.27
2018,7,31,14,45,776.5,156.0,3.6,30.25,765.0,366.06,254.31
2018,7,31,15,0,768.0,151.0,3.6,29.9,730.0,315.63,212.23
2018,7,31,15,15,753.5,147.5,3.6,29.9,690.0,258.77,165.53
2018,7,31,15,30,739.0,144.0,3.6,29.9,650.0,209.79,126.48
2018,7,31,15,45,725.0,137.5,3.55,28.6,606.0,160.58,91.74
2018,7,31,16,0,711.0,131.0,3.5,27.3,562.0,113.26,65.9
2018,7,31,16,15,693.5,123.5,3.5,26.3,515.0,76.48,58.72
2018,7,31,16,30,676.0,116.0,3.5,25.3,468.0,74.21,57.3
2018,7,31,16,45,650.5,109.5,3.45,24.35,419.5,72.33,56.13
2018,7,31,17,0,625.0,103.0,3.4,23.4,371.0,70.26,54.78
2018,7,31,17,15,588.5,95.0,3.35,22.35,321.0,66.77,52.19
2018,7,31,17,30,552.0,87.0,3.3,21.3,271.0,63.04,49.29
2018,7,31,17,45,503.5,78.0,3.25,20.25,223.5,58.19,45.29
2018,7,31,18,0,455.0,69.0,3.2,19.2,176.0,53.1,40.88
2018,7,31,18,15,383.5,57.0,3.2,18.55,132.0,43.39,32.16
2018,7,31,18,30,312.0,45.0,3.2,17.9,88.0,34.79,24.15
2018,7,31,18,45,212.0,31.0,3.15,17.25,55.0,24.27,13.2
2018,7,31,19,0,112.0,17.0,3.1,16.6,22.0,15.46,0.0
2018,7,31,19,15,56.0,8.5,3.05,16.4,11.0,7.73,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,5,15,84.5,9.5,2.85,14.65,13.5,53.52,0.0
2018,8,1,5,30,169.0,19.0,2.9,15.2,27.0,141.37,0.0
2018,8,1,5,45,282.5,29.5,2.95,15.7,62.0,250.42,187.48
2018,8,1,6,0,396.0,40.0,3.0,16.2,97.0,349.92,284.06
2018,8,1,6,15,345.0,46.5,2.95,17.0,110.5,337.72,278.65
2018,8,1,6,30,294.0,53.0,2.9,17.8,124.0,311.2,258.82
2018,8,1,6,45,149.5,79.0,2.9,18.55,115.5,225.17,185.97
2018,8,1,7,0,5.0,105.0,2.9,19.3,107.0,104.76,82.07
2018,8,1,7,15,41.5,138.5,2.8,19.95,156.5,183.85,147.94
2018,8,1,7,30,78.0,172.0,2.7,20.6,206.0,254.67,204.98
2018,8,1,7,45,174.0,187.5,2.65,21.25,275.5,374.01,300.11
2018,8,1,8,0,270.0,203.0,2.6,21.9,345.0,499.41,395.51
2018,8,1,8,15,489.5,163.5,2.6,22.75,450.5,680.56,530.75
2018,8,1,8,30,709.0,124.0,2.6,23.6,556.0,859.18,652.06
2018,8,1,8,45,774.5,110.5,2.55,24.4,615.0,907.8,679.2
2018,8,1,9,0,840.0,97.0,2.5,25.2,674.0,950.41,702.8
2018,8,1,9,15,852.5,98.5,2.55,25.95,714.5,966.74,709.87
2018,8,1,9,30,865.0,100.0,2.6,26.7,755.0,980.07,715.27
2018,8,1,9,45,874.5,102.0,2.65,27.5,790.5,987.82,717.02
2018,8,1,10,0,884.0,104.0,2.7,28.3,826.0,992.29,716.81
2018,8,1,10,15,891.0,105.5,2.85,28.7,855.0,990.41,714.69
2018,8,1,10,30,898.0,107.0,3.0,29.1,884.0,985.18,710.54
2018,8,1,10,45,903.5,108.0,3.1,29.5,907.0,974.64,702.67
2018,8,1,11,0,909.0,109.0,3.2,29.9,930.0,960.8,692.79
2018,8,1,11,15,912.5,110.0,3.3,29.95,945.5,941.87,680.66
2018,8,1,11,30,916.0,111.0,3.4,30.0,961.0,919.83,666.54
2018,8,1,11,45,917.0,112.0,3.5,30.05,968.5,892.65,649.02
2018,8,1,12,0,918.0,113.0,3.6,30.1,976.0,862.73,629.63
2018,8,1,12,15,917.0,114.0,3.7,29.95,976.0,828.64,607.83
2018,8,1,12,30,916.0,115.0,3.8,29.8,976.0,792.27,584.29
2018,8,1,12,45,912.5,116.0,3.85,29.65,967.5,752.01,557.31
2018,8,1,13,0,909.0,117.0,3.9,29.5,959.0,709.99,527.13
2018,8,1,13,15,907.0,116.0,3.95,29.25,944.5,665.73,494.88
2018,8,1,13,30,905.0,115.0,4.0,29.0,930.0,619.97,460.67
2018,8,1,13,45,901.5,113.5,4.0,28.8,908.0,571.72,423.47
2018,8,1,14,0,898.0,112.0,4.0,28.6,886.0,522.47,384.46
2018,8,1,14,15,893.0,109.5,4.0,28.2,857.5,471.02,342.99
2018,8,1,14,30,888.0,107.0,4.0,27.8,829.0,419.13,299.97
2018,8,1,14,45,880.0,105.0,3.95,27.4,794.0,366.37,255.29
2018,8,1,15,0,872.0,103.0,3.9,27.0,759.0,313.86,210.24
2018,8,1,15,15,860.0,101.0,3.9,27.0,718.0,260.93,165.13
2018,8,1,15,30,848.0,99.0,3.9,27.0,677.0,209.07,122.95
2018,8,1,15,45,834.5,95.5,3.9,25.8,632.0,147.99,78.87
2018,8,1,16,0,821.0,92.0,3.9,24.6,587.0,97.49,52.09
2018,8,1,16,15,802.5,88.0,3.85,23.8,538.5,60.84,46.15
2018,8,1,16,30,784.0,84.0,3.8,23.0,490.0,59.66,45.49
2018,8,1,16,45,758.0,80.0,3.75,22.25,439.0,58.29,44.63
2018,8,1,17,0,732.0,76.0,3.7,21.5,388.0,56.84,43.68
2018,8,1,17,15,694.5,71.5,3.65,20.55,336.5,54.84,42.25
2018,8,1,17,30,657.0,67.0,3.6,19.6,285.0,48.14,36.65
2018,8,1,17,45,602.5,61.5,3.55,18.65,234.5,45.36,34.35
2018,8,1,18,0,548.0,56.0,3.5,17.7,184.0,42.52,31.85
2018,8,1,18,15,465.5,48.5,3.45,17.15,138.5,37.83,27.47
2018,8,1,18,30,383.0,41.0,3.4,16.6,93.0,33.06,22.76
2018,8,1,18,45,258.5,29.0,3.3,16.05,57.5,23.86,12.6
2018,8,1,19,0,134.0,17.0,3.2,15.5,22.0,15.46,0.0
2018,8,1,19,15,67.0,8.5,3.2,15.3,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,2,5,15,78.0,9.0,3.05,13.6,12.5,49.54,0.0
2018,8,2,5,30,156.0,18.0,3.2,14.1,25.0,131.84,0.0
2018,8,2,5,45,279.0,29.0,3.3,14.55,61.0,247.48,183.91
2018,8,2,6,0,402.0,40.0,3.4,15.0,97.0,353.5,288.17
2018,8,2,6,15,480.5,48.5,3.4,15.6,143.5,435.62,360.32
2018,8,2,6,30,559.0,57.0,3.4,16.2,190.0,523.01,432.27
2018,8,2,6,45,613.0,62.0,3.4,16.75,240.5,591.08,485.6
2018,8,2,7,0,667.0,67.0,3.4,17.3,291.0,661.23,538.06
2018,8,2,7,15,704.5,71.0,3.4,18.0,343.0,713.19,574.36
2018,8,2,7,30,742.0,75.0,3.4,18.7,395.0,770.12,613.02
2018,8,2,7,45,770.5,78.0,3.45,19.4,446.5,817.16,643.48
2018,8,2,8,0,799.0,81.0,3.5,20.1,498.0,862.94,672.32
2018,8,2,8,15,819.0,83.5,3.55,20.75,547.0,898.42,693.46
2018,8,2,8,30,839.0,86.0,3.6,21.4,596.0,921.99,706.08
2018,8,2,8,45,855.0,88.0,3.65,22.05,641.5,948.29,720.58
2018,8,2,9,0,871.0,90.0,3.7,22.7,687.0,971.88,733.11
2018,8,2,9,15,880.0,93.5,3.7,23.2,727.5,987.38,740.27
2018,8,2,9,30,889.0,97.0,3.7,23.7,768.0,999.66,745.38
2018,8,2,9,45,893.5,101.0,3.75,24.2,802.5,1004.69,746.13
2018,8,2,10,0,898.0,105.0,3.8,24.7,837.0,1006.31,744.8
2018,8,2,10,15,906.5,106.0,3.8,25.05,867.0,1005.18,741.93
2018,8,2,10,30,915.0,107.0,3.8,25.4,897.0,1000.63,736.98
2018,8,2,10,45,922.5,106.5,3.8,25.75,920.5,990.15,728.28
2018,8,2,11,0,930.0,106.0,3.8,26.1,944.0,976.29,717.54
2018,8,2,11,15,933.5,106.0,3.8,26.3,959.0,955.95,703.07
2018,8,2,11,30,937.0,106.0,3.8,26.5,974.0,932.46,686.65
2018,8,2,11,45,939.5,106.0,3.8,26.7,982.0,905.09,667.71
2018,8,2,12,0,942.0,106.0,3.8,26.9,990.0,874.86,646.89
2018,8,2,12,15,941.0,107.0,3.8,26.9,990.0,840.04,623.45
2018,8,2,12,30,940.0,108.0,3.8,26.9,990.0,802.86,598.31
2018,8,2,12,45,937.0,108.5,3.85,26.9,981.5,761.64,570.31
2018,8,2,13,0,934.0,109.0,3.9,26.9,973.0,718.58,538.77
2018,8,2,13,15,932.5,108.0,3.95,26.75,958.5,673.57,505.44
2018,8,2,13,30,931.0,107.0,4.0,26.6,944.0,626.96,470.05
2018,8,2,13,45,928.5,105.0,4.05,26.45,922.0,577.62,431.66
2018,8,2,14,0,926.0,103.0,4.1,26.3,900.0,527.15,391.28
2018,8,2,14,15,921.0,101.0,4.1,25.9,871.0,474.68,348.49
2018,8,2,14,30,916.0,99.0,4.1,25.5,842.0,421.72,304.06
2018,8,2,14,45,909.5,96.5,4.1,25.15,806.5,367.62,257.68
2018,8,2,15,0,903.0,94.0,4.1,24.8,771.0,313.6,210.77
2018,8,2,15,15,891.5,92.5,4.1,24.8,730.0,259.51,164.16
2018,8,2,15,30,880.0,91.0,4.1,24.8,689.0,206.42,120.65
2018,8,2,15,45,868.5,87.5,4.05,23.7,644.0,153.14,82.64
2018,8,2,16,0,857.0,84.0,4.0,22.6,599.0,101.28,55.71
2018,8,2,16,15,841.5,80.0,4.0,21.95,550.5,65.51,50.5
2018,8,2,16,30,826.0,76.0,4.0,21.3,502.0,54.45,41.36
2018,8,2,16,45,802.0,72.0,3.95,20.7,450.0,52.85,40.24
2018,8,2,17,0,778.0,68.0,3.9,20.1,398.0,51.14,39.0
2018,8,2,17,15,742.0,64.5,3.85,19.35,345.5,49.64,37.93
2018,8,2,17,30,706.0,61.0,3.8,18.6,293.0,48.12,36.8
2018,8,2,17,45,654.0,56.0,3.75,17.9,241.5,45.24,34.35
2018,8,2,18,0,602.0,51.0,3.7,17.2,190.0,38.73,28.57
2018,8,2,18,15,517.0,44.5,3.6,16.65,142.5,34.66,24.74
2018,8,2,18,30,432.0,38.0,3.5,16.1,95.0,30.56,20.61
2018,8,2,18,45,294.0,27.5,3.35,15.6,59.0,22.62,11.26
2018,8,2,19,0,156.0,17.0,3.2,15.1,23.0,15.46,0.0
2018,8,2,19,15,78.0,8.5,3.15,14.9,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,5,15,26.0,7.0,2.55,13.3,8.0,6.37,0.0
2018,8,3,5,30,52.0,14.0,2.7,13.9,16.0,42.49,0.0
2018,8,3,5,45,110.0,32.5,2.9,14.55,45.0,133.17,95.42
2018,8,3,6,0,168.0,51.0,3.1,15.2,74.0,198.12,160.1
2018,8,3,6,15,217.0,71.5,3.05,15.8,114.5,263.81,217.87
2018,8,3,6,30,266.0,92.0,3.0,16.4,155.0,332.12,275.89
2018,8,3,6,45,301.5,111.5,2.9,17.0,199.5,391.01,324.0
2018,8,3,7,0,337.0,131.0,2.8,17.6,244.0,451.37,371.35
2018,8,3,7,15,367.0,150.0,2.75,18.25,291.5,507.52,413.55
2018,8,3,7,30,397.0,169.0,2.7,18.9,339.0,564.13,454.6
2018,8,3,7,45,418.5,186.0,2.6,19.55,385.5,627.69,498.71
2018,8,3,8,0,440.0,203.0,2.5,20.2,432.0,674.13,529.19
2018,8,3,8,15,459.5,217.5,2.45,20.95,477.0,714.81,554.84
2018,8,3,8,30,479.0,232.0,2.4,21.7,522.0,754.16,578.94
2018,8,3,8,45,492.0,244.5,2.35,22.5,562.0,783.35,595.26
2018,8,3,9,0,505.0,257.0,2.3,23.3,602.0,810.59,610.0
2018,8,3,9,15,553.5,251.0,2.3,24.25,650.5,850.58,634.28
2018,8,3,9,30,602.0,245.0,2.3,25.2,699.0,888.69,656.68
2018,8,3,9,45,658.5,228.0,2.3,26.1,746.0,926.76,678.91
2018,8,3,10,0,715.0,211.0,2.3,27.0,793.0,956.65,694.42
2018,8,3,10,15,725.0,213.5,2.35,27.75,821.5,957.78,692.26
2018,8,3,10,30,735.0,216.0,2.4,28.5,850.0,955.76,688.49
2018,8,3,10,45,741.5,217.0,2.45,29.2,870.5,945.71,679.86
2018,8,3,11,0,748.0,218.0,2.5,29.9,891.0,932.6,669.47
2018,8,3,11,15,753.0,219.0,2.55,30.5,906.0,915.13,656.67
2018,8,3,11,30,758.0,220.0,2.6,31.1,921.0,894.76,642.13
2018,8,3,11,45,761.0,220.0,2.6,31.75,928.5,868.95,623.65
2018,8,3,12,0,764.0,220.0,2.6,32.4,936.0,840.63,603.06
2018,8,3,12,15,760.0,222.5,2.7,32.85,934.5,806.7,579.67
2018,8,3,12,30,756.0,225.0,2.8,33.3,933.0,770.99,554.8
2018,8,3,12,45,749.0,227.0,2.85,33.8,923.5,731.2,526.45
2018,8,3,13,0,742.0,229.0,2.9,34.3,914.0,690.34,496.97
2018,8,3,13,15,736.5,227.5,2.95,34.55,898.0,646.75,465.69
2018,8,3,13,30,731.0,226.0,3.0,34.8,882.0,602.49,433.28
2018,8,3,13,45,723.5,223.5,3.05,35.05,859.0,555.94,398.55
2018,8,3,14,0,716.0,221.0,3.1,35.3,836.0,509.29,362.95
2018,8,3,14,15,705.5,218.0,3.15,35.15,806.5,461.1,326.0
2018,8,3,14,30,695.0,215.0,3.2,35.0,777.0,413.5,288.57
2018,8,3,14,45,681.5,210.0,3.2,34.85,741.0,364.25,249.28
2018,8,3,15,0,668.0,205.0,3.2,34.7,705.0,316.32,210.65
2018,8,3,15,15,651.5,199.5,3.2,34.7,664.5,268.88,172.8
2018,8,3,15,30,635.0,194.0,3.2,34.7,624.0,223.42,138.16
2018,8,3,15,45,614.5,186.5,3.2,33.8,579.5,178.26,108.06
2018,8,3,16,0,594.0,179.0,3.2,32.9,535.0,135.84,86.72
2018,8,3,16,15,571.0,169.0,3.2,32.05,487.5,108.22,83.1
2018,8,3,16,30,548.0,159.0,3.2,31.2,440.0,104.27,80.5
2018,8,3,16,45,519.0,148.0,3.15,30.4,391.5,99.31,76.97
2018,8,3,17,0,490.0,137.0,3.1,29.6,343.0,94.01,73.1
2018,8,3,17,15,454.5,123.5,3.05,28.4,294.5,86.6,67.48
2018,8,3,17,30,419.0,110.0,3.0,27.2,246.0,78.78,61.36
2018,8,3,17,45,373.5,94.5,2.9,26.0,200.0,69.04,53.38
2018,8,3,18,0,328.0,79.0,2.8,24.8,154.0,58.84,44.75
2018,8,3,18,15,266.0,62.0,2.7,23.75,112.5,46.99,34.39
2018,8,3,18,30,204.0,45.0,2.6,22.7,71.0,34.67,23.34
2018,8,3,18,45,132.0,28.5,2.5,21.6,42.5,22.28,10.12
2018,8,3,19,0,60.0,12.0,2.4,20.5,14.0,10.91,0.0
2018,8,3,19,15,30.0,6.0,2.4,20.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,1.35,14.8,5.0,4.09,0.0
2018,8,4,5,30,36.0,9.0,1.6,15.3,10.0,28.74,0.0
2018,8,4,5,45,80.5,25.5,1.85,15.8,34.5,100.21,68.98
2018,8,4,6,0,125.0,42.0,2.1,16.3,59.0,153.52,122.45
2018,8,4,6,15,171.0,64.0,2.1,16.9,98.0,219.27,179.61
2018,8,4,6,30,217.0,86.0,2.1,17.5,137.0,286.59,236.47
2018,8,4,6,45,259.0,107.0,2.15,18.1,182.5,351.32,289.42
2018,8,4,7,0,301.0,128.0,2.2,18.7,228.0,417.8,341.87
2018,8,4,7,15,337.5,145.5,2.2,19.7,275.5,476.34,385.64
2018,8,4,7,30,374.0,163.0,2.2,20.7,323.0,535.95,428.59
2018,8,4,7,45,407.0,177.5,2.2,21.75,371.5,607.08,477.98
2018,8,4,8,0,440.0,192.0,2.2,22.8,420.0,661.09,513.58
2018,8,4,8,15,469.0,202.0,2.25,23.95,466.5,705.67,541.67
2018,8,4,8,30,498.0,212.0,2.3,25.1,513.0,749.33,568.47
2018,8,4,8,45,524.0,219.5,2.35,26.3,557.5,785.97,589.72
2018,8,4,9,0,550.0,227.0,2.4,27.5,602.0,820.97,609.46
2018,8,4,9,15,608.0,214.0,2.55,28.35,652.0,869.29,640.25
2018,8,4,9,30,666.0,201.0,2.7,29.2,702.0,910.49,664.86
2018,8,4,9,45,733.0,177.0,2.85,30.0,752.0,945.28,684.96
2018,8,4,10,0,800.0,153.0,3.0,30.8,802.0,970.6,698.82
2018,8,4,10,15,814.5,151.0,3.15,31.5,832.5,971.74,697.47
2018,8,4,10,30,829.0,149.0,3.3,32.2,863.0,969.57,694.27
2018,8,4,10,45,842.5,146.0,3.4,32.9,887.5,962.03,687.41
2018,8,4,11,0,856.0,143.0,3.5,33.6,912.0,941.63,672.42
2018,8,4,11,15,864.5,141.5,3.65,33.95,929.0,925.15,661.38
2018,8,4,11,30,873.0,140.0,3.8,34.3,946.0,905.58,648.31
2018,8,4,11,45,880.5,137.0,3.9,34.65,955.5,880.76,631.59
2018,8,4,12,0,888.0,134.0,4.0,35.0,965.0,853.08,613.01
2018,8,4,12,15,897.5,129.5,4.05,34.85,969.0,822.9,593.78
2018,8,4,12,30,907.0,125.0,4.1,34.7,973.0,789.93,572.58
2018,8,4,12,45,918.0,118.0,4.15,34.55,970.0,753.2,548.12
2018,8,4,13,0,929.0,111.0,4.2,34.4,967.0,713.73,520.31
2018,8,4,13,15,929.5,109.0,4.25,34.1,953.5,669.17,488.41
2018,8,4,13,30,930.0,107.0,4.3,33.8,940.0,622.88,454.37
2018,8,4,13,45,929.0,105.0,4.35,33.45,919.0,574.21,417.68
2018,8,4,14,0,928.0,103.0,4.4,33.1,898.0,524.27,378.88
2018,8,4,14,15,922.0,102.0,4.45,32.7,869.0,471.89,337.16
2018,8,4,14,30,916.0,101.0,4.5,32.3,840.0,419.09,293.9
2018,8,4,14,45,906.5,100.0,4.55,31.85,804.0,364.98,248.8
2018,8,4,15,0,897.0,99.0,4.6,31.4,768.0,311.24,203.46
2018,8,4,15,15,885.5,97.0,4.6,31.4,726.5,256.94,157.94
2018,8,4,15,30,874.0,95.0,4.6,31.4,685.0,203.66,115.68
2018,8,4,15,45,857.5,92.5,4.55,30.3,638.5,150.74,79.78
2018,8,4,16,0,841.0,90.0,4.5,29.2,592.0,90.1,47.92
2018,8,4,16,15,818.0,88.0,4.4,28.5,542.0,61.3,45.65
2018,8,4,16,30,795.0,86.0,4.3,27.8,492.0,61.51,46.14
2018,8,4,16,45,765.0,82.5,4.2,27.1,439.5,60.54,45.63
2018,8,4,17,0,735.0,79.0,4.1,26.4,387.0,59.54,45.08
2018,8,4,17,15,689.5,75.5,3.95,25.4,333.5,53.18,39.98
2018,8,4,17,30,644.0,72.0,3.8,24.4,280.0,52.22,39.4
2018,8,4,17,45,579.0,66.0,3.65,23.45,228.0,49.19,36.92
2018,8,4,18,0,514.0,60.0,3.5,22.5,176.0,46.13,34.25
2018,8,4,18,15,425.5,50.5,3.35,21.6,130.0,39.86,28.59
2018,8,4,18,30,337.0,41.0,3.2,20.7,84.0,33.4,22.41
2018,8,4,18,45,213.5,27.0,3.0,19.8,50.0,21.24,8.86
2018,8,4,19,0,90.0,13.0,2.8,18.9,16.0,11.82,0.0
2018,8,4,19,15,45.0,6.5,2.8,18.45,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.05,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.7,19.0,65.27,0.0
2018,8,5,5,45,188.5,31.5,2.8,15.3,52.0,193.73,135.01
2018,8,5,6,0,288.0,47.0,3.0,15.9,85.0,285.16,230.08
2018,8,5,6,15,369.0,59.0,3.0,16.6,130.0,366.06,301.19
2018,8,5,6,30,450.0,71.0,3.0,17.3,175.0,456.8,376.83
2018,8,5,6,45,510.5,79.0,3.0,18.0,225.0,530.81,435.72
2018,8,5,7,0,571.0,87.0,3.0,18.7,275.0,607.12,493.14
2018,8,5,7,15,612.5,93.5,2.95,19.3,326.5,667.49,536.1
2018,8,5,7,30,654.0,100.0,2.9,19.9,378.0,728.17,577.67
2018,8,5,7,45,685.0,105.5,2.85,20.55,429.5,778.07,609.88
2018,8,5,8,0,716.0,111.0,2.8,21.2,481.0,826.97,640.46
2018,8,5,8,15,737.0,117.0,2.8,21.95,530.0,865.73,663.24
2018,8,5,8,30,758.0,123.0,2.8,22.7,579.0,902.44,684.23
2018,8,5,8,45,773.5,128.0,2.8,23.45,624.5,924.18,694.75
2018,8,5,9,0,789.0,133.0,2.8,24.2,670.0,949.5,707.71
2018,8,5,9,15,797.0,139.0,2.8,24.85,709.5,965.6,714.71
2018,8,5,9,30,805.0,145.0,2.8,25.5,749.0,978.54,719.75
2018,8,5,9,45,807.5,152.5,2.85,26.15,782.5,984.39,720.69
2018,8,5,10,0,810.0,160.0,2.9,26.8,816.0,986.89,719.63
2018,8,5,10,15,816.0,163.5,3.0,27.25,844.5,985.29,717.05
2018,8,5,10,30,822.0,167.0,3.1,27.7,873.0,980.38,712.47
2018,8,5,10,45,825.5,170.5,3.15,28.15,895.0,969.78,703.96
2018,8,5,11,0,829.0,174.0,3.2,28.6,917.0,955.96,693.51
2018,8,5,11,15,830.0,176.5,3.25,28.95,931.0,935.76,679.31
2018,8,5,11,30,831.0,179.0,3.3,29.3,945.0,912.63,663.31
2018,8,5,11,45,829.5,182.0,3.4,29.65,951.5,885.06,644.72
2018,8,5,12,0,828.0,185.0,3.5,30.0,958.0,854.99,624.45
2018,8,5,12,15,846.0,173.0,3.5,30.5,963.0,824.64,603.09
2018,8,5,12,30,864.0,161.0,3.5,31.0,968.0,791.18,579.18
2018,8,5,12,45,886.5,146.0,3.55,31.5,967.5,752.44,551.36
2018,8,5,13,0,909.0,131.0,3.6,32.0,967.0,715.15,523.84
2018,8,5,13,15,906.5,129.5,3.6,32.15,951.5,669.67,490.22
2018,8,5,13,30,904.0,128.0,3.6,32.3,936.0,622.77,454.85
2018,8,5,13,45,901.0,126.0,3.55,32.5,914.0,573.96,417.07
2018,8,5,14,0,898.0,124.0,3.5,32.7,892.0,524.14,377.6
2018,8,5,14,15,891.0,122.0,3.55,32.55,862.0,471.78,336.0
2018,8,5,14,30,884.0,120.0,3.6,32.4,832.0,419.18,293.08
2018,8,5,14,45,875.0,118.0,3.6,32.3,796.0,365.9,248.68
2018,8,5,15,0,866.0,116.0,3.6,32.2,760.0,312.98,204.19
2018,8,5,15,15,853.0,113.5,3.6,32.2,718.5,251.46,153.99
2018,8,5,15,30,840.0,111.0,3.6,32.2,677.0,198.64,112.68
2018,8,5,15,45,823.0,108.0,3.6,31.45,630.5,146.61,77.81
2018,8,5,16,0,806.0,105.0,3.6,30.7,584.0,96.75,54.68
2018,8,5,16,15,782.5,101.0,3.55,30.1,533.5,70.32,52.77
2018,8,5,16,30,759.0,97.0,3.5,29.5,483.0,69.47,52.41
2018,8,5,16,45,727.5,93.0,3.5,28.9,431.0,62.0,46.5
2018,8,5,17,0,696.0,89.0,3.5,28.3,379.0,61.16,46.08
2018,8,5,17,15,650.5,84.0,3.3,27.25,326.0,59.43,44.95
2018,8,5,17,30,605.0,79.0,3.1,26.2,273.0,57.66,43.72
2018,8,5,17,45,541.0,71.5,2.95,25.15,221.5,53.69,40.49
2018,8,5,18,0,477.0,64.0,2.8,24.1,170.0,49.61,36.97
2018,8,5,18,15,385.0,53.5,2.6,22.95,124.5,42.62,30.72
2018,8,5,18,30,293.0,43.0,2.4,21.8,79.0,33.42,22.23
2018,8,5,18,45,180.0,27.5,2.25,20.7,46.5,21.62,8.27
2018,8,5,19,0,67.0,12.0,2.1,19.6,14.0,10.91,0.0
2018,8,5,19,15,33.5,6.0,2.15,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.4,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,13.9,6.0,14.78,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.35,23.0,61.24,38.26
2018,8,6,6,0,69.0,31.0,1.8,14.8,40.0,97.45,76.13
2018,8,6,6,15,98.5,53.5,1.75,15.25,72.5,138.62,112.93
2018,8,6,6,30,128.0,76.0,1.7,15.7,105.0,191.59,158.56
2018,8,6,6,45,156.5,101.5,1.7,16.15,146.5,248.87,206.47
2018,8,6,7,0,185.0,127.0,1.7,16.6,188.0,306.59,253.27
2018,8,6,7,15,210.5,153.0,1.65,17.35,233.5,379.15,309.43
2018,8,6,7,30,236.0,179.0,1.6,18.1,279.0,436.23,351.73
2018,8,6,7,45,258.5,202.5,1.55,18.9,325.0,487.3,388.03
2018,8,6,8,0,281.0,226.0,1.5,19.7,371.0,538.07,422.94
2018,8,6,8,15,301.0,247.0,1.45,20.75,416.0,582.84,451.98
2018,8,6,8,30,321.0,268.0,1.4,21.8,461.0,626.8,479.58
2018,8,6,8,45,338.0,285.5,1.35,22.85,502.5,662.64,500.71
2018,8,6,9,0,355.0,303.0,1.3,23.9,544.0,697.23,520.47
2018,8,6,9,15,371.5,317.5,1.4,25.05,583.0,726.41,537.36
2018,8,6,9,30,388.0,332.0,1.5,26.2,622.0,753.94,552.93
2018,8,6,9,45,403.0,342.5,1.6,27.35,656.5,773.75,563.26
2018,8,6,10,0,418.0,353.0,1.7,28.5,691.0,791.61,572.27
2018,8,6,10,15,428.0,361.5,1.85,29.3,718.5,813.08,584.47
2018,8,6,10,30,438.0,370.0,2.0,30.1,746.0,818.81,586.61
2018,8,6,10,45,445.5,376.5,2.2,30.95,767.0,817.78,584.73
2018,8,6,11,0,453.0,383.0,2.4,31.8,788.0,814.36,581.28
2018,8,6,11,15,460.0,386.0,2.55,32.45,803.5,804.84,574.02
2018,8,6,11,30,467.0,389.0,2.7,33.1,819.0,793.04,565.26
2018,8,6,11,45,472.5,389.0,2.9,33.75,827.0,775.09,552.71
2018,8,6,12,0,478.0,389.0,3.1,34.4,835.0,755.21,538.76
2018,8,6,12,15,530.5,357.5,3.15,34.75,852.0,743.19,531.04
2018,8,6,12,30,583.0,326.0,3.2,35.1,869.0,726.87,520.13
2018,8,6,12,45,651.0,282.5,3.3,35.5,884.0,704.78,505.49
2018,8,6,13,0,719.0,239.0,3.4,35.9,899.0,679.27,487.89
2018,8,6,13,15,725.5,230.5,3.5,35.95,887.0,638.08,458.73
2018,8,6,13,30,732.0,222.0,3.6,36.0,875.0,595.38,427.8
2018,8,6,13,45,739.5,211.5,3.65,36.05,856.5,550.21,394.19
2018,8,6,14,0,747.0,201.0,3.7,36.1,838.0,503.67,358.61
2018,8,6,14,15,745.5,194.0,3.75,35.9,811.0,454.72,320.69
2018,8,6,14,30,744.0,187.0,3.8,35.7,784.0,405.45,281.49
2018,8,6,14,45,742.5,177.5,3.8,35.5,751.0,354.18,239.96
2018,8,6,15,0,741.0,168.0,3.8,35.3,718.0,302.94,198.0
2018,8,6,15,15,725.5,164.0,3.8,35.3,677.0,252.93,157.77
2018,8,6,15,30,710.0,160.0,3.8,35.3,636.0,204.69,121.06
2018,8,6,15,45,697.0,152.0,3.8,34.45,592.5,155.82,88.83
2018,8,6,16,0,684.0,144.0,3.8,33.6,549.0,108.81,66.69
2018,8,6,16,15,663.5,136.5,3.7,32.9,501.5,86.18,65.05
2018,8,6,16,30,643.0,129.0,3.6,32.2,454.0,84.22,63.88
2018,8,6,16,45,610.5,122.0,3.5,31.5,404.0,82.31,62.73
2018,8,6,17,0,578.0,115.0,3.4,30.8,354.0,80.24,61.41
2018,8,6,17,15,525.0,107.5,3.15,29.55,302.0,76.24,58.56
2018,8,6,17,30,472.0,100.0,2.9,28.3,250.0,72.23,55.59
2018,8,6,17,45,402.5,88.0,2.7,27.05,199.5,64.69,49.45
2018,8,6,18,0,333.0,76.0,2.5,25.8,149.0,56.86,42.81
2018,8,6,18,15,255.0,58.5,2.4,24.65,105.5,44.48,32.02
2018,8,6,18,30,177.0,41.0,2.3,23.5,62.0,31.65,20.49
2018,8,6,18,45,104.0,24.0,2.15,22.3,35.0,18.77,5.46
2018,8,6,19,0,31.0,7.0,2.0,21.1,8.0,6.37,0.0
2018,8,6,19,15,15.5,3.5,2.05,20.65,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.25,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,14.7,8.0,22.26,0.0
2018,8,7,5,45,68.0,22.5,2.25,15.15,30.0,85.64,53.63
2018,8,7,6,0,108.0,38.0,2.5,15.6,52.0,136.26,107.9
2018,8,7,6,15,150.0,60.5,2.45,16.1,89.5,199.68,163.57
2018,8,7,6,30,192.0,83.0,2.4,16.6,127.0,264.04,218.57
2018,8,7,6,45,230.0,106.0,2.4,17.1,171.5,327.61,271.21
2018,8,7,7,0,268.0,129.0,2.4,17.6,216.0,392.45,323.05
2018,8,7,7,15,301.5,149.5,2.4,18.35,263.5,451.19,367.96
2018,8,7,7,30,335.0,170.0,2.4,19.1,311.0,510.71,411.92
2018,8,7,7,45,364.5,187.5,2.35,19.9,359.0,563.18,448.89
2018,8,7,8,0,394.0,205.0,2.3,20.7,407.0,615.67,484.73
2018,8,7,8,15,418.5,219.5,2.3,21.45,453.0,676.95,525.7
2018,8,7,8,30,443.0,234.0,2.3,22.2,499.0,720.27,553.17
2018,8,7,8,45,464.0,246.0,2.35,22.9,542.5,756.09,575.37
2018,8,7,9,0,485.0,258.0,2.4,23.6,586.0,790.22,596.11
2018,8,7,9,15,488.5,273.5,2.45,24.2,621.0,808.95,605.91
2018,8,7,9,30,492.0,289.0,2.5,24.8,656.0,825.26,614.17
2018,8,7,9,45,487.5,306.0,2.5,25.4,684.5,832.77,615.98
2018,8,7,10,0,483.0,323.0,2.5,26.0,713.0,837.71,616.23
2018,8,7,10,15,492.5,331.0,2.6,26.45,741.0,844.64,619.47
2018,8,7,10,30,502.0,339.0,2.7,26.9,769.0,849.03,621.04
2018,8,7,10,45,508.5,345.0,2.75,27.35,790.0,846.02,617.42
2018,8,7,11,0,515.0,351.0,2.8,27.8,811.0,840.49,612.25
2018,8,7,11,15,520.5,354.5,2.9,27.9,826.0,829.18,604.49
2018,8,7,11,30,526.0,358.0,3.0,28.0,841.0,815.5,595.16
2018,8,7,11,45,530.0,358.5,3.1,28.1,848.5,795.55,581.6
2018,8,7,12,0,534.0,359.0,3.2,28.2,856.0,773.58,566.59
2018,8,7,12,15,548.0,350.5,3.25,28.15,860.5,749.76,550.55
2018,8,7,12,30,562.0,342.0,3.3,28.1,865.0,723.79,532.77
2018,8,7,12,45,578.0,329.5,3.35,28.1,863.0,693.82,511.89
2018,8,7,13,0,594.0,317.0,3.4,28.1,861.0,661.78,489.12
2018,8,7,13,15,594.5,311.5,3.4,28.0,848.0,623.79,461.47
2018,8,7,13,30,595.0,306.0,3.4,27.9,835.0,584.98,432.66
2018,8,7,13,45,594.5,298.5,3.4,27.75,815.5,543.43,401.31
2018,8,7,14,0,594.0,291.0,3.4,27.6,796.0,501.44,368.86
2018,8,7,14,15,589.0,282.0,3.4,27.35,768.5,456.15,333.39
2018,8,7,14,30,584.0,273.0,3.4,27.1,741.0,411.14,297.32
2018,8,7,14,45,577.5,263.0,3.4,26.8,708.0,365.36,260.12
2018,8,7,15,0,571.0,253.0,3.4,26.5,675.0,320.28,223.14
2018,8,7,15,15,554.5,244.0,3.4,26.5,635.0,274.69,186.37
2018,8,7,15,30,538.0,235.0,3.4,26.5,595.0,231.07,152.94
2018,8,7,15,45,525.0,222.0,3.3,25.65,553.0,187.26,123.4
2018,8,7,16,0,512.0,209.0,3.2,24.8,511.0,145.33,102.17
2018,8,7,16,15,498.5,193.5,3.1,24.15,466.5,123.68,98.81
2018,8,7,16,30,485.0,178.0,3.0,23.5,422.0,116.69,93.57
2018,8,7,16,45,460.5,163.0,2.95,22.85,374.5,109.43,88.01
2018,8,7,17,0,436.0,148.0,2.9,22.2,327.0,101.71,81.96
2018,8,7,17,15,401.0,132.0,2.8,21.4,279.0,92.73,74.75
2018,8,7,17,30,366.0,116.0,2.7,20.6,231.0,83.26,66.93
2018,8,7,17,45,322.5,97.5,2.6,19.75,185.0,71.41,56.81
2018,8,7,18,0,279.0,79.0,2.5,18.9,139.0,59.0,45.92
2018,8,7,18,15,220.0,59.5,2.45,18.25,99.0,45.22,33.52
2018,8,7,18,30,161.0,40.0,2.4,17.6,59.0,30.88,20.33
2018,8,7,18,45,99.0,24.0,2.35,17.0,34.0,19.51,4.92
2018,8,7,19,0,37.0,8.0,2.3,16.4,9.0,7.28,0.0
2018,8,7,19,15,18.5,4.0,2.3,16.1,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.0,13.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.2,14.5,14.0,47.72,0.0
2018,8,8,5,45,122.5,27.0,2.45,15.15,39.5,142.13,88.54
2018,8,8,6,0,180.0,42.0,2.7,15.8,65.0,206.65,164.92
2018,8,8,6,15,221.5,59.5,2.6,16.5,100.5,263.56,216.06
2018,8,8,6,30,263.0,77.0,2.5,17.2,136.0,323.17,266.9
2018,8,8,6,45,230.5,98.5,2.45,17.95,160.0,317.03,261.83
2018,8,8,7,0,198.0,120.0,2.4,18.7,184.0,323.05,265.25
2018,8,8,7,15,202.0,143.0,2.35,19.45,218.0,358.49,292.05
2018,8,8,7,30,206.0,166.0,2.3,20.2,252.0,375.95,304.07
2018,8,8,7,45,251.0,181.0,2.3,21.0,299.5,452.81,362.08
2018,8,8,8,0,296.0,196.0,2.3,21.8,347.0,513.99,406.42
2018,8,8,8,15,453.0,179.5,2.25,22.7,437.0,662.66,515.41
2018,8,8,8,30,610.0,163.0,2.2,23.6,527.0,805.6,612.93
2018,8,8,8,45,690.5,151.5,2.15,24.5,593.5,875.55,654.89
2018,8,8,9,0,771.0,140.0,2.1,25.4,660.0,943.76,694.87
2018,8,8,9,15,762.0,154.5,2.1,26.3,695.0,952.72,695.91
2018,8,8,9,30,753.0,169.0,2.1,27.2,730.0,958.08,695.32
2018,8,8,9,45,734.0,188.5,2.15,28.1,757.0,955.54,690.37
2018,8,8,10,0,715.0,208.0,2.2,29.0,784.0,949.34,683.29
2018,8,8,10,15,728.5,209.0,2.2,29.7,814.0,952.1,682.19
2018,8,8,10,30,742.0,210.0,2.2,30.4,844.0,951.65,679.09
2018,8,8,10,45,754.5,209.0,2.25,31.15,868.0,944.94,672.54
2018,8,8,11,0,767.0,208.0,2.3,31.9,892.0,934.98,664.12
2018,8,8,11,15,774.5,207.5,2.35,32.4,908.0,917.76,651.9
2018,8,8,11,30,782.0,207.0,2.4,32.9,924.0,891.92,634.31
2018,8,8,11,45,788.0,205.0,2.45,33.4,932.5,866.94,617.37
2018,8,8,12,0,794.0,203.0,2.5,33.9,941.0,839.28,598.69
2018,8,8,12,15,787.0,207.0,2.55,34.15,938.0,804.18,574.72
2018,8,8,12,30,780.0,211.0,2.6,34.4,935.0,769.78,550.86
2018,8,8,12,45,769.0,215.5,2.65,34.65,924.0,728.41,522.04
2018,8,8,13,0,758.0,220.0,2.7,34.9,913.0,686.13,492.13
2018,8,8,13,15,756.5,216.5,2.75,34.9,898.0,642.51,461.38
2018,8,8,13,30,755.0,213.0,2.8,34.9,883.0,597.88,429.12
2018,8,8,13,45,752.5,207.5,2.85,34.95,861.0,550.3,393.89
2018,8,8,14,0,750.0,202.0,2.9,35.0,839.0,502.17,357.29
2018,8,8,14,15,743.5,197.5,2.95,34.8,810.0,452.74,319.12
2018,8,8,14,30,737.0,193.0,3.0,34.6,781.0,403.45,280.04
2018,8,8,14,45,728.5,186.5,3.05,34.4,746.0,352.4,238.95
2018,8,8,15,0,720.0,180.0,3.1,34.2,711.0,302.1,198.06
2018,8,8,15,15,704.0,175.5,3.1,34.2,670.0,252.65,158.52
2018,8,8,15,30,688.0,171.0,3.1,34.2,629.0,205.07,122.73
2018,8,8,15,45,671.0,164.0,3.2,33.2,584.5,157.69,92.44
2018,8,8,16,0,654.0,157.0,3.3,32.2,540.0,112.62,72.78
2018,8,8,16,15,632.5,148.0,3.3,31.3,492.0,94.57,72.36
2018,8,8,16,30,611.0,139.0,3.3,30.4,444.0,91.81,70.64
2018,8,8,16,45,580.0,129.5,3.3,29.5,394.0,88.3,68.25
2018,8,8,17,0,549.0,120.0,3.3,28.6,344.0,83.49,64.72
2018,8,8,17,15,506.0,109.5,3.2,27.3,293.5,77.72,60.39
2018,8,8,17,30,463.0,99.0,3.1,26.0,243.0,71.66,55.66
2018,8,8,17,45,407.0,86.0,3.0,24.7,195.0,63.42,48.85
2018,8,8,18,0,351.0,73.0,2.9,23.4,147.0,54.84,41.47
2018,8,8,18,15,277.5,56.5,2.75,22.35,105.0,43.15,31.12
2018,8,8,18,30,204.0,40.0,2.6,21.3,63.0,31.03,19.96
2018,8,8,18,45,124.5,24.0,2.5,20.3,36.0,18.87,2.88
2018,8,8,19,0,45.0,8.0,2.4,19.3,9.0,7.28,0.0
2018,8,8,19,15,22.5,4.0,2.4,18.8,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,5,15,23.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,8,9,5,30,47.0,10.0,1.7,14.0,11.0,35.65,0.0
2018,8,9,5,45,102.0,25.0,1.9,14.6,35.0,111.57,65.29
2018,8,9,6,0,157.0,40.0,2.1,15.2,59.0,173.12,137.81
2018,8,9,6,15,186.5,57.0,2.05,15.95,90.5,219.87,180.33
2018,8,9,6,30,216.0,74.0,2.0,16.7,122.0,268.07,221.9
2018,8,9,6,45,124.5,95.5,1.95,17.45,125.0,215.87,177.67
2018,8,9,7,0,33.0,117.0,1.9,18.2,128.0,155.5,125.21
2018,8,9,7,15,59.0,142.5,1.9,19.35,165.5,206.08,166.6
2018,8,9,7,30,85.0,168.0,1.9,20.5,203.0,257.38,207.03
2018,8,9,7,45,172.5,185.5,1.9,21.65,269.0,370.68,296.14
2018,8,9,8,0,260.0,203.0,1.9,22.8,335.0,489.57,384.9
2018,8,9,8,15,451.0,181.5,1.85,23.8,438.5,662.73,511.24
2018,8,9,8,30,642.0,160.0,1.8,24.8,542.0,832.12,624.95
2018,8,9,8,45,673.5,162.5,1.8,25.85,591.0,870.92,644.79
2018,8,9,9,0,705.0,165.0,1.8,26.9,640.0,907.54,664.08
2018,8,9,9,15,718.0,171.5,1.8,27.9,680.5,928.04,672.75
2018,8,9,9,30,731.0,178.0,1.8,28.9,721.0,945.6,679.64
2018,8,9,9,45,739.5,183.0,1.8,29.95,755.0,954.01,680.63
2018,8,9,10,0,748.0,188.0,1.8,31.0,789.0,959.28,679.84
2018,8,9,10,15,759.5,190.0,1.85,31.8,819.0,961.04,678.26
2018,8,9,10,30,771.0,192.0,1.9,32.6,849.0,959.54,674.82
2018,8,9,10,45,780.0,192.5,1.9,33.4,872.0,944.09,662.29
2018,8,9,11,0,789.0,193.0,1.9,34.2,895.0,932.75,652.64
2018,8,9,11,15,795.5,193.0,2.0,34.75,911.0,915.5,641.08
2018,8,9,11,30,802.0,193.0,2.1,35.3,927.0,895.23,627.7
2018,8,9,11,45,807.0,192.5,2.15,35.8,936.0,870.32,611.09
2018,8,9,12,0,812.0,192.0,2.2,36.3,945.0,842.69,592.81
2018,8,9,12,15,805.5,196.0,2.35,36.55,942.5,807.51,570.26
2018,8,9,12,30,799.0,200.0,2.5,36.8,940.0,770.61,545.78
2018,8,9,12,45,787.5,205.0,2.6,37.05,929.0,729.59,517.72
2018,8,9,13,0,776.0,210.0,2.7,37.3,918.0,687.92,488.67
2018,8,9,13,15,772.5,208.0,2.8,37.3,902.5,643.61,457.84
2018,8,9,13,30,769.0,206.0,2.9,37.3,887.0,598.36,425.53
2018,8,9,13,45,763.5,202.5,3.0,37.3,864.0,550.17,390.28
2018,8,9,14,0,758.0,199.0,3.1,37.3,841.0,501.64,353.77
2018,8,9,14,15,749.5,195.5,3.15,37.05,811.5,451.71,315.52
2018,8,9,14,30,741.0,192.0,3.2,36.8,782.0,402.1,276.5
2018,8,9,14,45,730.0,187.0,3.25,36.5,746.0,351.14,235.87
2018,8,9,15,0,719.0,182.0,3.3,36.2,710.0,301.16,195.68
2018,8,9,15,15,702.5,177.5,3.3,36.2,669.0,251.64,156.47
2018,8,9,15,30,686.0,173.0,3.3,36.2,628.0,204.06,121.15
2018,8,9,15,45,666.0,166.5,3.25,35.25,582.5,156.89,91.68
2018,8,9,16,0,646.0,160.0,3.2,34.3,537.0,112.37,73.31
2018,8,9,16,15,621.0,152.0,3.15,33.5,488.5,97.66,74.19
2018,8,9,16,30,596.0,144.0,3.1,32.7,440.0,95.75,73.16
2018,8,9,16,45,563.0,135.0,3.05,31.95,390.0,91.85,70.46
2018,8,9,17,0,530.0,126.0,3.0,31.2,340.0,87.57,67.38
2018,8,9,17,15,488.0,114.5,2.85,30.0,290.0,81.23,62.61
2018,8,9,17,30,446.0,103.0,2.7,28.8,240.0,74.56,57.41
2018,8,9,17,45,391.0,88.5,2.5,27.6,192.0,65.29,49.8
2018,8,9,18,0,336.0,74.0,2.3,26.4,144.0,55.62,41.57
2018,8,9,18,15,264.0,57.0,2.2,25.25,102.5,43.57,31.03
2018,8,9,18,30,192.0,40.0,2.1,24.1,61.0,31.06,19.57
2018,8,9,18,45,114.0,23.5,1.95,23.0,34.5,18.5,0.62
2018,8,9,19,0,36.0,7.0,1.8,21.9,8.0,6.37,0.0
2018,8,9,19,15,18.0,3.5,1.9,21.4,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.5,1.85,15.3,7.5,0.0,0.0
2018,8,10,5,30,95.0,13.0,2.1,15.9,15.0,65.39,0.0
2018,8,10,5,45,213.0,26.0,2.4,16.5,47.0,193.21,108.48
2018,8,10,6,0,331.0,39.0,2.7,17.1,79.0,301.97,239.79
2018,8,10,6,15,409.5,49.5,2.65,17.9,123.0,383.26,312.13
2018,8,10,6,30,488.0,60.0,2.6,18.7,167.0,469.96,384.18
2018,8,10,6,45,540.0,68.5,2.6,19.5,216.5,538.41,437.7
2018,8,10,7,0,592.0,77.0,2.6,20.3,266.0,608.87,490.05
2018,8,10,7,15,629.5,84.5,2.6,21.45,317.0,667.42,530.39
2018,8,10,7,30,667.0,92.0,2.6,22.6,368.0,726.11,569.06
2018,8,10,7,45,693.0,98.0,2.6,23.7,418.0,772.31,597.42
2018,8,10,8,0,719.0,104.0,2.6,24.8,468.0,817.28,624.04
2018,8,10,8,15,741.5,107.5,2.6,25.7,516.0,854.22,644.89
2018,8,10,8,30,764.0,111.0,2.6,26.6,564.0,884.06,660.54
2018,8,10,8,45,781.0,114.5,2.6,27.45,609.0,911.81,674.72
2018,8,10,9,0,798.0,118.0,2.6,28.3,654.0,936.87,686.96
2018,8,10,9,15,803.5,124.5,2.65,29.05,692.5,951.21,692.83
2018,8,10,9,30,809.0,131.0,2.7,29.8,731.0,962.34,696.77
2018,8,10,9,45,809.0,140.0,2.75,30.55,764.0,967.51,696.98
2018,8,10,10,0,809.0,149.0,2.8,31.3,797.0,969.24,695.17
2018,8,10,10,15,818.5,150.0,2.85,31.8,826.0,968.34,692.55
2018,8,10,10,30,828.0,151.0,2.9,32.3,855.0,964.13,687.97
2018,8,10,10,45,835.5,151.0,2.95,32.8,877.5,953.66,679.56
2018,8,10,11,0,843.0,151.0,3.0,33.3,900.0,939.94,669.24
2018,8,10,11,15,847.0,151.5,3.1,33.6,914.5,920.34,656.17
2018,8,10,11,30,851.0,152.0,3.2,33.9,929.0,897.71,641.21
2018,8,10,11,45,853.0,152.5,3.25,34.2,936.5,863.05,618.14
2018,8,10,12,0,855.0,153.0,3.3,34.5,944.0,834.11,598.84
2018,8,10,12,15,852.5,154.5,3.35,34.85,943.0,800.06,575.98
2018,8,10,12,30,850.0,156.0,3.4,35.2,942.0,768.39,553.91
