Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,944.93,700.63
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,961.31,708.35
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,960.16,705.37
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,955.6,700.46
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,945.25,691.91
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,931.54,681.33
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,910.94,666.88
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,879.63,645.41
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,852.21,626.61
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,822.09,605.95
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,788.18,583.51
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,751.9,558.03
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,711.49,528.89
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,669.1,497.65
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,623.54,463.43
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,576.68,427.34
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,527.38,388.51
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,473.46,345.22
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,420.62,301.77
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,367.72,257.19
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,312.55,210.82
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,259.63,166.69
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,200.67,121.25
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,154.32,90.25
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,102.38,60.83
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,66.92,51.11
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,64.95,49.81
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,62.75,48.28
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,60.13,46.36
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,57.32,44.22
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,53.88,41.47
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,50.27,38.44
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,44.31,33.16
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,38.1,27.42
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,30.13,19.72
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,21.88,5.72
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,13.19,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.82,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,32.0,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,59.33,40.59
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,83.93,65.87
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,109.93,89.66
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,72.85,57.83
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,33.49,22.9
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,37.03,25.86
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,40.58,28.72
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,50.35,36.73
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,60.13,44.64
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,76.16,57.57
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,92.98,70.94
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,117.63,90.43
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,142.33,109.6
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,171.32,132.05
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,200.2,154.03
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,246.44,189.18
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,306.9,234.26
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,346.43,263.08
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,384.77,290.66
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,436.2,328.01
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,485.33,362.97
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,526.54,392.54
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,553.64,411.92
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,620.27,461.07
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,675.95,501.19
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,692.99,514.36
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,700.87,520.87
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,678.27,504.57
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,650.94,484.5
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,606.84,451.69
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,562.04,417.57
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,513.99,380.18
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,465.92,341.76
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,416.55,301.65
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,367.97,261.35
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,318.73,220.29
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,271.09,180.89
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,222.94,142.92
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,177.12,111.01
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,133.51,89.39
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,110.25,87.8
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,107.46,86.03
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,104.48,84.06
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,98.17,79.19
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,91.51,73.92
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,81.92,65.93
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,71.87,57.31
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,60.57,47.33
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,46.27,34.45
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,31.18,20.43
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,15.63,0.66
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.73,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,20.5,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,40.73,25.39
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,35.61,24.21
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,34.4,23.36
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,48.78,35.71
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,63.82,48.43
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,76.52,58.93
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,89.16,69.17
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,107.02,83.49
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,124.74,97.43
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,154.8,121.24
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,184.82,144.51
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,229.2,178.89
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,290.41,225.3
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,326.31,251.36
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,361.56,276.57
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,386.76,293.87
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,411.19,310.44
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,488.79,366.5
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,548.15,408.06
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,715.77,529.02
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,852.31,623.04
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,867.53,631.88
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,872.81,634.26
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,846.05,616.05
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,816.49,596.2
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,780.45,571.32
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,742.37,544.34
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,701.3,515.0
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,658.78,483.97
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,612.77,450.15
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,565.62,414.53
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,516.23,376.19
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,466.17,336.23
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,414.53,294.37
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,363.0,251.59
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,310.49,207.67
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,258.73,164.72
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,200.02,118.72
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,150.06,84.66
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,100.39,61.24
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,77.88,59.96
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,76.5,59.24
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,74.98,58.38
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,71.72,55.99
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,68.23,53.34
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,63.64,49.67
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,58.83,45.64
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,48.75,36.79
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,39.96,28.8
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,28.83,18.2
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,17.36,0.0
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,10.01,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,25.84,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,48.48,30.61
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,51.18,37.07
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,53.94,39.78
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,79.71,61.94
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,105.07,83.4
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,120.82,96.29
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,136.58,108.88
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,158.83,126.65
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,181.06,144.07
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,245.79,195.47
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,296.43,234.45
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,316.86,248.86
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,336.92,262.89
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,368.35,285.72
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,399.1,307.67
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,445.99,341.81
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,507.54,385.74
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,570.54,431.66
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,644.98,484.37
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,756.85,565.45
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,852.55,632.74
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,854.33,632.89
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,851.59,630.69
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,824.01,610.86
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,794.08,589.42
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,759.31,564.89
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,722.94,538.84
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,681.81,508.86
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,639.96,477.82
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,596.36,445.36
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,552.16,411.61
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,505.68,375.19
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,459.16,337.81
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,410.55,298.35
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,362.7,258.69
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,314.52,218.51
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,267.86,180.03
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,220.75,143.22
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,176.02,112.78
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,132.4,92.05
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,114.93,92.22
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,110.66,89.2
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,106.11,85.88
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,99.49,80.72
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,92.5,75.13
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,82.9,67.08
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,74.99,60.26
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,60.77,47.62
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,46.12,34.32
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,30.68,19.64
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,14.79,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,8.19,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,11.0,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,16.86,6.59
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,28.8,18.26
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,41.95,29.8
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,59.5,44.93
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,76.64,59.49
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,84.44,65.89
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,92.56,72.38
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,102.43,80.18
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,112.37,87.89
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,133.0,104.19
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,153.53,120.12
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,186.83,146.19
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,220.02,171.66
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,260.41,202.43
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,317.19,245.0
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,364.85,280.08
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,411.4,313.63
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,569.36,431.1
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,691.5,518.08
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,793.56,589.4
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,879.08,647.63
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,869.77,640.04
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,856.85,630.81
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,829.77,611.43
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,800.13,590.24
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,765.08,565.54
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,728.32,539.25
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,686.71,509.18
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,644.28,477.91
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,599.72,444.74
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,554.42,410.17
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,506.61,372.91
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,458.69,334.55
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,409.41,294.6
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,360.81,254.38
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,310.71,212.85
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,262.1,173.05
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,214.14,135.97
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,168.53,105.64
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,124.33,85.97
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,109.09,86.59
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,104.95,83.66
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,100.53,80.44
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,94.04,75.38
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,87.21,69.9
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,78.14,62.39
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,68.66,54.26
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,55.64,42.77
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,42.09,30.53
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,28.84,17.7
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,13.99,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,7.73,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,64.52,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,171.65,116.44
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,255.95,206.96
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,343.59,283.46
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,314.34,261.33
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,294.53,244.66
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,270.67,223.46
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,242.07,197.8
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,258.31,209.48
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,273.58,219.93
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,324.82,259.33
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,393.61,310.7
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,453.79,354.66
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,513.75,397.19
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,637.93,487.19
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,761.89,572.42
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,827.62,614.47
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,895.99,657.25
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,898.98,656.23
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,898.78,653.88
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,892.04,646.89
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,882.12,637.98
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,865.45,626.22
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,845.82,612.48
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,821.17,595.31
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,793.84,576.16
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,761.89,554.38
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,727.34,530.39
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,689.45,503.51
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,649.87,474.72
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,604.8,441.86
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,558.51,407.1
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,509.67,369.37
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,460.1,329.96
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,403.31,284.72
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,351.35,241.94
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,298.68,198.23
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,246.95,155.88
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,194.96,116.13
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,145.39,84.09
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,97.12,64.51
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,84.74,65.81
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,82.15,64.15
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,79.34,62.26
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,75.83,59.73
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,72.11,56.93
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,65.09,51.09
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,58.83,45.72
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,49.23,37.19
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,39.29,28.07
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,26.56,15.49
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,13.42,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,7.73,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,57.96,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,147.31,96.26
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,212.03,171.61
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,278.22,231.1
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,206.88,172.58
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,101.18,82.22
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,77.05,60.88
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,56.55,42.22
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,82.7,64.07
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,110.03,86.44
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,186.22,148.25
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,255.06,202.22
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,303.1,238.71
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,350.68,274.01
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,469.42,364.08
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,587.6,449.49
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,794.0,598.32
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,968.0,710.66
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,967.31,706.41
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,972.69,708.02
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,959.39,697.24
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,942.63,684.52
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,920.81,670.01
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,895.73,653.33
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,865.37,632.88
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,832.11,610.45
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,794.46,585.54
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,754.54,557.82
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,709.77,525.29
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,663.44,490.9
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,615.62,454.95
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,566.39,416.9
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,515.05,376.2
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,462.89,333.66
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,408.32,288.44
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,353.7,242.22
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,298.14,195.04
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,243.28,149.36
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,180.37,100.7
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,127.08,66.78
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,74.8,48.19
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,65.94,50.27
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,64.77,49.65
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,63.55,48.98
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,56.19,42.98
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,54.63,41.9
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,50.98,38.92
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,47.2,35.67
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,41.47,30.5
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,35.58,24.9
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,25.61,14.32
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,16.37,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,81.37,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,208.54,131.24
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,305.89,246.18
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,408.38,336.0
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,406.17,336.88
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,403.62,335.22
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,477.41,394.27
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,553.79,452.53
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,674.0,541.02
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,784.89,618.42
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,823.08,641.21
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,859.18,662.54
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,885.57,676.75
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,909.2,688.95
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,920.8,693.83
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,928.89,696.56
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,929.69,694.28
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,926.88,689.81
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,925.36,686.92
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,920.48,681.92
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,909.96,673.45
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,896.13,662.95
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,875.1,648.31
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,851.07,631.71
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,822.46,611.75
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,791.18,589.98
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,754.81,564.16
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,716.56,536.11
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,673.64,504.32
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,629.69,471.12
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,583.87,436.22
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,537.13,399.7
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,488.12,360.59
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,438.84,320.19
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,388.19,277.93
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,337.84,235.16
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,286.14,191.33
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,228.43,143.83
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,178.02,105.08
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,129.64,74.55
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,81.75,63.5
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,76.15,59.29
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,73.24,57.18
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,70.08,54.83
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,66.6,52.15
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,62.9,49.21
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,57.65,44.81
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,52.15,40.0
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,44.07,32.71
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,34.04,23.46
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,23.12,11.78
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,13.64,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,5.26,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,9.22,1.9
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,13.18,5.44
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,18.91,10.43
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,24.65,15.37
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,33.93,23.23
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,43.24,31.0
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,64.11,48.34
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,86.23,66.43
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,114.33,89.12
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,142.5,111.47
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,180.66,141.76
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,218.77,171.42
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,289.47,226.16
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,345.42,268.3
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,346.52,267.72
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,347.54,267.34
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,342.18,262.21
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,336.89,257.23
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,373.4,284.27
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,408.35,309.68
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,465.85,352.99
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,508.51,384.72
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,566.26,427.79
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,614.31,462.92
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,662.28,500.0
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,694.09,524.23
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,667.08,503.88
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,637.3,480.94
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,591.03,444.93
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,543.21,406.83
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,492.35,365.26
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,440.53,321.8
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,387.3,276.37
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,333.83,229.92
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,279.46,182.74
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,225.49,137.14
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,171.35,95.43
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,118.65,63.16
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,57.6,43.41
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,56.29,42.61
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,54.77,41.56
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,53.16,40.41
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,51.39,39.1
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,49.58,37.7
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,45.94,34.63
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,38.62,28.2
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,34.18,24.11
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,29.69,19.67
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,21.31,9.7
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,13.64,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,88.46,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,216.11,119.98
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,317.98,253.14
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,419.12,341.56
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,495.17,404.5
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,574.35,466.24
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,636.35,511.85
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,699.0,555.9
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,748.3,588.66
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,792.02,616.47
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,831.3,640.11
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,868.5,661.81
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,897.58,678.23
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,923.9,692.72
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,932.23,695.17
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,947.0,702.2
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,954.53,705.07
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,958.67,705.91
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,955.68,702.02
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,949.17,696.05
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,937.24,687.12
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,921.84,676.03
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,899.99,661.63
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,874.9,645.06
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,845.0,624.89
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,812.17,602.68
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,775.11,577.68
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,735.65,549.63
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,692.18,517.28
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,646.97,482.97
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,599.14,446.36
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,549.86,407.57
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,497.63,365.35
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,444.57,321.3
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,390.22,275.42
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,335.76,228.61
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,280.44,181.16
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,225.72,135.59
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,171.29,94.45
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,109.07,55.87
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,59.95,45.01
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,59.35,44.86
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,58.65,44.53
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,57.94,44.19
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,56.28,43.0
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,49.8,37.6
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,48.43,36.5
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,47.33,35.48
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,38.43,27.49
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,30.08,19.71
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,17.14,5.8
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.55,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,6.29,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,9.93,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,15.06,6.6
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,20.23,11.25
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,29.95,19.62
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,39.69,27.92
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,53.0,39.08
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,66.81,50.49
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,67.67,50.98
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,69.01,51.86
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,94.02,72.09
