Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,0,861.0,92.0,1.5,26.8,592.0,765.45,571.74
2018,10,19,10,15,870.0,93.0,1.5,27.4,617.0,757.95,564.39
2018,10,19,10,30,879.0,94.0,1.5,28.0,642.0,742.36,551.82
2018,10,19,10,45,884.5,95.5,1.55,28.55,660.0,726.65,539.94
2018,10,19,11,0,890.0,97.0,1.6,29.1,678.0,707.67,524.75
2018,10,19,11,15,893.0,97.5,1.55,29.5,688.0,682.85,504.97
2018,10,19,11,30,896.0,98.0,1.5,29.9,698.0,655.05,482.98
2018,10,19,11,45,896.5,98.0,1.45,30.3,700.0,622.44,457.39
2018,10,19,12,0,897.0,98.0,1.4,30.7,702.0,587.26,429.61
2018,10,19,12,15,893.5,98.5,1.35,30.85,695.5,548.05,398.91
2018,10,19,12,30,890.0,99.0,1.3,31.0,689.0,506.86,366.11
2018,10,19,12,45,883.0,99.5,1.25,31.2,674.5,462.4,330.15
2018,10,19,13,0,876.0,100.0,1.2,31.4,660.0,413.54,290.26
2018,10,19,13,15,868.0,98.5,1.2,31.4,638.0,363.93,249.38
2018,10,19,13,30,860.0,97.0,1.2,31.4,616.0,313.68,207.34
2018,10,19,13,45,849.0,95.0,1.15,31.4,587.0,261.92,164.24
2018,10,19,14,0,838.0,93.0,1.1,31.4,558.0,210.3,122.66
2018,10,19,14,15,822.5,90.5,1.1,31.2,523.0,158.13,84.82
2018,10,19,14,30,807.0,88.0,1.1,31.0,488.0,107.06,55.94
2018,10,19,14,45,785.5,84.5,1.1,30.85,447.5,62.37,46.32
2018,10,19,15,0,764.0,81.0,1.1,30.7,407.0,61.03,45.42
2018,10,19,15,15,732.5,77.0,1.1,30.7,362.0,59.23,44.04
2018,10,19,15,30,701.0,73.0,1.1,30.7,317.0,52.33,38.37
2018,10,19,15,45,657.5,67.5,1.0,29.65,269.5,49.51,36.23
2018,10,19,16,0,614.0,62.0,0.9,28.6,222.0,46.66,33.93
2018,10,19,16,15,547.0,54.5,0.95,27.2,175.0,41.99,30.01
2018,10,19,16,30,480.0,47.0,1.0,25.8,128.0,37.24,25.79
2018,10,19,16,45,371.0,37.0,1.0,24.4,87.0,30.04,19.12
2018,10,19,17,0,262.0,27.0,1.0,23.0,46.0,22.66,7.95
2018,10,19,17,15,139.5,15.0,1.0,22.25,24.0,13.64,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.5,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,20.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.5,1.15,14.1,8.0,0.0,0.0
2018,10,20,6,30,113.0,13.0,1.1,14.7,16.0,76.8,0.0
2018,10,20,6,45,170.0,24.5,1.1,15.25,39.5,163.84,84.41
2018,10,20,7,0,227.0,36.0,1.1,15.8,63.0,223.89,176.47
2018,10,20,7,15,389.5,45.0,1.25,16.7,117.0,350.78,284.51
2018,10,20,7,30,552.0,54.0,1.4,17.6,171.0,482.18,390.79
2018,10,20,7,45,473.5,70.5,1.55,18.5,188.5,456.37,370.81
2018,10,20,8,0,395.0,87.0,1.7,19.4,206.0,419.67,341.62
2018,10,20,8,15,510.5,89.5,1.6,20.3,269.5,518.47,417.34
2018,10,20,8,30,626.0,92.0,1.5,21.2,333.0,612.35,484.57
2018,10,20,8,45,660.5,96.5,1.4,22.15,376.5,646.15,504.71
2018,10,20,9,0,695.0,101.0,1.3,23.1,420.0,677.66,522.98
2018,10,20,9,15,765.0,93.5,1.3,24.25,471.5,716.2,546.07
2018,10,20,9,30,835.0,86.0,1.3,25.4,523.0,755.95,569.31
2018,10,20,9,45,855.0,86.0,1.3,26.55,557.0,762.46,569.57
2018,10,20,10,0,875.0,86.0,1.3,27.7,591.0,759.94,564.19
2018,10,20,10,15,884.5,87.5,1.25,28.5,616.5,753.72,556.83
2018,10,20,10,30,894.0,89.0,1.2,29.3,642.0,744.05,547.37
2018,10,20,10,45,900.5,89.5,1.1,30.1,660.0,727.75,533.19
2018,10,20,11,0,907.0,90.0,1.0,30.9,678.0,708.14,515.95
2018,10,20,11,15,910.5,90.0,1.05,31.25,688.0,682.8,497.25
2018,10,20,11,30,914.0,90.0,1.1,31.6,698.0,654.44,476.19
2018,10,20,11,45,915.0,90.0,1.15,31.9,700.0,621.68,451.79
2018,10,20,12,0,916.0,90.0,1.2,32.2,702.0,586.26,424.97
2018,10,20,12,15,913.0,90.5,1.35,32.3,696.0,546.76,395.5
2018,10,20,12,30,910.0,91.0,1.5,32.4,690.0,505.19,363.46
2018,10,20,12,45,904.5,90.5,1.6,32.45,675.5,459.82,327.49
2018,10,20,13,0,899.0,90.0,1.7,32.5,661.0,413.02,289.36
2018,10,20,13,15,892.0,88.5,1.75,32.4,639.0,363.67,248.46
2018,10,20,13,30,885.0,87.0,1.8,32.3,617.0,313.48,206.25
2018,10,20,13,45,874.5,85.5,1.9,32.2,588.5,261.88,163.23
2018,10,20,14,0,864.0,84.0,2.0,32.1,560.0,203.99,116.93
2018,10,20,14,15,849.0,81.5,2.0,31.8,524.5,150.7,78.48
2018,10,20,14,30,834.0,79.0,2.0,31.5,489.0,98.39,49.65
2018,10,20,14,45,813.0,76.5,2.0,31.25,448.5,56.71,41.62
2018,10,20,15,0,792.0,74.0,2.0,31.0,408.0,55.94,41.17
2018,10,20,15,15,761.5,70.5,2.0,31.0,362.5,54.35,39.95
2018,10,20,15,30,731.0,67.0,2.0,31.0,317.0,52.77,38.71
2018,10,20,15,45,687.5,62.0,1.9,29.75,269.5,49.87,36.51
2018,10,20,16,0,644.0,57.0,1.8,28.5,222.0,42.92,30.77
2018,10,20,16,15,576.5,50.5,1.6,26.9,174.5,38.91,27.41
2018,10,20,16,30,509.0,44.0,1.4,25.3,127.0,34.87,23.79
2018,10,20,16,45,394.5,35.0,1.2,23.75,86.0,28.44,17.72
2018,10,20,17,0,280.0,26.0,1.0,22.2,45.0,21.92,5.75
2018,10,20,17,15,149.0,14.5,1.0,21.3,23.5,13.19,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,0.95,19.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,6,15,34.5,4.0,0.75,11.7,4.5,0.0,0.0
2018,10,21,6,30,69.0,8.0,0.8,12.0,9.0,46.74,0.0
2018,10,21,6,45,63.0,8.0,0.85,12.35,12.0,60.77,24.24
2018,10,21,7,0,57.0,8.0,0.9,12.7,15.0,56.65,41.97
2018,10,21,7,15,72.0,14.5,0.95,13.25,27.0,78.36,62.29
2018,10,21,7,30,87.0,21.0,1.0,13.8,39.0,99.18,81.08
2018,10,21,7,45,43.5,25.5,1.1,14.35,34.5,64.89,51.25
2018,10,21,8,0,0.0,30.0,1.2,14.9,30.0,26.41,17.04
2018,10,21,8,15,0.0,54.5,1.2,15.8,54.5,48.11,35.46
2018,10,21,8,30,0.0,79.0,1.2,16.7,79.0,70.49,54.07
2018,10,21,8,45,1.5,105.5,1.2,17.6,106.0,97.39,76.12
2018,10,21,9,0,3.0,132.0,1.2,18.5,133.0,124.32,97.71
2018,10,21,9,15,2.5,144.0,1.15,19.3,145.0,134.74,105.5
2018,10,21,9,30,2.0,156.0,1.1,20.1,157.0,145.1,113.16
2018,10,21,9,45,18.0,185.0,1.05,20.9,195.0,184.74,144.45
2018,10,21,10,0,34.0,214.0,1.0,21.7,233.0,233.91,182.25
2018,10,21,10,15,122.5,237.5,1.0,22.45,312.0,330.34,256.76
2018,10,21,10,30,211.0,261.0,1.0,23.2,391.0,411.16,316.48
2018,10,21,10,45,480.5,200.0,0.95,23.95,506.5,546.9,416.48
2018,10,21,11,0,750.0,139.0,0.9,24.7,622.0,654.01,490.42
2018,10,21,11,15,824.0,117.5,0.95,25.25,655.5,653.82,487.77
2018,10,21,11,30,898.0,96.0,1.0,25.8,689.0,646.67,481.01
2018,10,21,11,45,898.5,96.0,1.1,26.35,691.0,614.04,455.95
2018,10,21,12,0,899.0,96.0,1.2,26.9,693.0,578.83,428.64
2018,10,21,12,15,894.5,96.5,1.25,27.4,686.0,539.15,397.17
2018,10,21,12,30,890.0,97.0,1.3,27.9,679.0,497.57,363.55
2018,10,21,12,45,881.5,98.0,1.4,28.45,664.0,453.05,327.1
2018,10,21,13,0,873.0,99.0,1.5,29.0,649.0,404.22,286.59
2018,10,21,13,15,865.5,97.5,1.65,29.1,627.5,355.06,245.49
2018,10,21,13,30,858.0,96.0,1.8,29.2,606.0,305.21,203.14
2018,10,21,13,45,847.0,94.0,1.95,29.3,577.0,253.74,159.78
2018,10,21,14,0,836.0,92.0,2.1,29.4,548.0,202.4,118.17
2018,10,21,14,15,820.5,89.0,2.2,29.1,513.0,150.16,80.57
2018,10,21,14,30,805.0,86.0,2.3,28.8,478.0,99.03,52.85
2018,10,21,14,45,783.0,83.0,2.4,28.45,437.5,61.61,46.26
2018,10,21,15,0,761.0,80.0,2.5,28.1,397.0,60.62,45.66
2018,10,21,15,15,728.5,76.5,2.5,28.1,352.5,53.9,40.1
2018,10,21,15,30,696.0,73.0,2.5,28.1,308.0,52.68,39.14
2018,10,21,15,45,651.0,67.0,2.55,26.65,261.0,49.46,36.67
2018,10,21,16,0,606.0,61.0,2.6,25.2,214.0,46.18,34.01
2018,10,21,16,15,535.5,53.5,2.3,23.8,167.0,41.48,29.96
2018,10,21,16,30,465.0,46.0,2.0,22.4,120.0,36.71,25.63
2018,10,21,16,45,342.0,35.5,1.75,21.05,79.5,28.99,18.25
2018,10,21,17,0,219.0,25.0,1.5,19.7,39.0,21.08,3.06
2018,10,21,17,15,109.5,12.5,1.4,18.8,19.5,11.37,0.0
2018,10,21,17,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,6,15,27.5,3.5,1.2,11.45,4.0,0.0,0.0
2018,10,22,6,30,55.0,7.0,1.4,12.0,8.0,37.65,0.0
2018,10,22,6,45,62.0,9.5,1.65,12.5,14.0,63.6,19.63
2018,10,22,7,0,69.0,12.0,1.9,13.0,20.0,74.06,55.89
2018,10,22,7,15,34.5,16.0,1.95,13.45,20.0,46.82,34.75
2018,10,22,7,30,0.0,20.0,2.0,13.9,20.0,17.58,9.39
2018,10,22,7,45,0.0,27.0,2.05,14.35,27.0,23.76,14.77
2018,10,22,8,0,0.0,34.0,2.1,14.8,34.0,29.95,20.08
2018,10,22,8,15,0.0,53.0,2.1,15.35,53.0,46.78,34.38
2018,10,22,8,30,0.0,72.0,2.1,15.9,72.0,63.67,48.51
2018,10,22,8,45,0.0,98.0,2.05,16.5,98.0,88.76,69.28
2018,10,22,9,0,0.0,124.0,2.0,17.1,124.0,113.96,89.78
2018,10,22,9,15,0.0,135.0,2.0,17.75,135.0,123.86,97.4
2018,10,22,9,30,0.0,146.0,2.0,18.4,146.0,133.72,104.93
2018,10,22,9,45,11.5,173.5,2.0,19.0,180.0,168.42,132.79
2018,10,22,10,0,23.0,201.0,2.0,19.6,214.0,202.59,159.68
2018,10,22,10,15,84.5,235.5,2.05,20.15,286.5,289.42,228.59
2018,10,22,10,30,146.0,270.0,2.1,20.7,359.0,373.49,292.97
2018,10,22,10,45,372.0,229.0,2.1,21.25,464.5,489.04,382.39
2018,10,22,11,0,598.0,188.0,2.1,21.8,570.0,598.01,462.52
2018,10,22,11,15,754.5,139.5,2.2,22.25,629.0,628.65,483.99
2018,10,22,11,30,911.0,91.0,2.3,22.7,688.0,645.85,495.36
2018,10,22,11,45,912.0,90.5,2.35,23.15,690.0,612.7,468.16
2018,10,22,12,0,913.0,90.0,2.4,23.6,692.0,576.93,438.84
2018,10,22,12,15,911.0,90.0,2.45,23.8,686.0,537.64,406.68
2018,10,22,12,30,909.0,90.0,2.5,24.0,680.0,496.23,372.1
2018,10,22,12,45,904.5,89.0,2.6,24.2,665.5,450.98,333.88
2018,10,22,13,0,900.0,88.0,2.7,24.4,651.0,404.24,293.53
2018,10,22,13,15,891.5,87.0,2.8,24.25,628.5,354.94,250.81
2018,10,22,13,30,883.0,86.0,2.9,24.1,606.0,304.92,206.97
2018,10,22,13,45,872.0,84.0,2.95,24.0,577.0,253.1,162.07
2018,10,22,14,0,861.0,82.0,3.0,23.9,548.0,195.05,114.23
2018,10,22,14,15,845.0,80.5,3.05,23.45,513.0,142.82,76.2
2018,10,22,14,30,829.0,79.0,3.1,23.0,478.0,91.67,49.03
2018,10,22,14,45,806.5,76.0,3.15,22.6,437.0,56.62,43.2
2018,10,22,15,0,784.0,73.0,3.2,22.2,396.0,55.44,42.39
2018,10,22,15,15,752.5,69.5,3.2,22.2,351.0,53.82,41.09
2018,10,22,15,30,721.0,66.0,3.2,22.2,306.0,52.22,39.77
2018,10,22,15,45,674.5,61.5,3.2,20.8,259.0,45.43,34.1
2018,10,22,16,0,628.0,57.0,3.2,19.4,212.0,43.17,32.24
2018,10,22,16,15,556.0,50.0,3.1,18.45,165.0,38.74,28.26
2018,10,22,16,30,484.0,43.0,3.0,17.5,118.0,34.27,24.02
2018,10,22,16,45,358.0,33.0,2.85,16.6,77.5,26.89,16.69
2018,10,22,17,0,232.0,23.0,2.7,15.7,37.0,19.33,0.0
2018,10,22,17,15,116.0,11.5,2.55,15.1,18.5,10.46,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.1,11.05,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.2,11.6,4.0,3.64,0.0
2018,10,23,6,45,0.0,14.0,1.35,12.15,14.0,12.32,0.0
2018,10,23,7,0,0.0,24.0,1.5,12.7,24.0,21.15,11.46
2018,10,23,7,15,20.0,40.0,1.55,13.2,44.0,54.35,40.65
2018,10,23,7,30,40.0,56.0,1.6,13.7,64.0,85.69,68.28
2018,10,23,7,45,29.5,71.0,1.65,14.15,78.0,94.49,75.77
2018,10,23,8,0,19.0,86.0,1.7,14.6,92.0,102.45,82.21
2018,10,23,8,15,77.0,119.0,1.75,15.05,147.0,182.78,150.71
2018,10,23,8,30,135.0,152.0,1.8,15.5,202.0,276.58,227.81
2018,10,23,8,45,234.0,160.5,1.8,15.9,260.0,370.85,303.9
2018,10,23,9,0,333.0,169.0,1.8,16.3,318.0,451.91,367.27
2018,10,23,9,15,501.0,146.5,1.9,16.75,392.0,563.8,453.75
2018,10,23,9,30,669.0,124.0,2.0,17.2,466.0,666.82,530.42
2018,10,23,9,45,475.5,175.5,2.1,17.6,426.0,563.33,447.96
2018,10,23,10,0,282.0,227.0,2.2,18.0,386.0,453.6,360.72
2018,10,23,10,15,259.5,246.5,2.3,18.2,398.0,448.86,356.17
2018,10,23,10,30,237.0,266.0,2.4,18.4,410.0,432.89,342.65
2018,10,23,10,45,329.5,255.5,2.5,18.6,461.5,485.0,382.91
2018,10,23,11,0,422.0,245.0,2.6,18.8,513.0,530.36,416.83
2018,10,23,11,15,523.0,215.5,2.65,18.85,552.5,548.54,430.42
2018,10,23,11,30,624.0,186.0,2.7,18.9,592.0,563.2,440.8
2018,10,23,11,45,672.5,169.5,2.8,18.95,608.5,548.86,428.7
2018,10,23,12,0,721.0,153.0,2.9,19.0,625.0,529.46,412.3
2018,10,23,12,15,546.0,193.5,2.9,18.9,549.0,444.04,345.22
2018,10,23,12,30,371.0,234.0,2.9,18.8,473.0,370.53,287.59
2018,10,23,12,45,370.5,237.0,2.9,18.75,471.5,351.39,271.0
2018,10,23,13,0,370.0,240.0,2.9,18.7,470.0,331.26,253.13
2018,10,23,13,15,489.0,202.0,2.85,18.9,494.5,313.03,233.32
2018,10,23,13,30,608.0,164.0,2.8,19.1,519.0,285.08,204.04
2018,10,23,13,45,695.5,131.5,2.7,19.25,519.0,241.03,162.11
2018,10,23,14,0,783.0,99.0,2.6,19.4,519.0,193.44,118.26
2018,10,23,14,15,750.5,100.5,2.45,19.55,481.5,140.37,79.65
2018,10,23,14,30,718.0,102.0,2.3,19.7,444.0,95.17,56.6
2018,10,23,14,45,653.0,102.5,2.15,19.85,393.5,69.23,54.61
2018,10,23,15,0,588.0,103.0,2.0,20.0,343.0,71.35,56.57
2018,10,23,15,15,592.5,91.0,2.0,20.0,309.0,64.42,50.68
2018,10,23,15,30,597.0,79.0,2.0,20.0,275.0,57.17,44.46
2018,10,23,15,45,619.0,66.0,1.85,19.65,242.0,48.86,37.28
2018,10,23,16,0,641.0,53.0,1.7,19.3,209.0,43.86,32.86
2018,10,23,16,15,569.5,47.0,1.5,18.25,162.5,36.41,26.24
2018,10,23,16,30,498.0,41.0,1.3,17.2,116.0,32.7,22.67
2018,10,23,16,45,369.0,31.5,1.1,16.1,75.5,25.7,15.55
2018,10,23,17,0,240.0,22.0,0.9,15.0,35.0,18.55,0.0
2018,10,23,17,15,120.0,11.0,0.95,14.45,17.5,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,15,27.0,4.0,0.9,11.25,4.5,0.0,0.0
2018,10,24,6,30,54.0,8.0,0.9,11.6,9.0,37.66,0.0
2018,10,24,6,45,153.0,22.0,0.85,12.0,35.5,143.17,12.0
2018,10,24,7,0,252.0,36.0,0.8,12.4,62.0,238.81,185.35
2018,10,24,7,15,373.5,44.0,1.0,13.15,106.0,333.13,271.4
2018,10,24,7,30,495.0,52.0,1.2,13.9,150.0,432.73,355.07
2018,10,24,7,45,584.0,55.0,1.4,14.7,200.5,506.9,415.7
2018,10,24,8,0,673.0,58.0,1.6,15.5,251.0,577.89,470.64
2018,10,24,8,15,721.0,59.5,1.6,16.2,298.0,622.78,502.72
2018,10,24,8,30,769.0,61.0,1.6,16.9,345.0,666.0,532.44
2018,10,24,8,45,793.5,64.0,1.6,17.6,387.0,691.51,548.24
2018,10,24,9,0,818.0,67.0,1.6,18.3,429.0,714.29,561.79
2018,10,24,9,15,834.0,69.0,1.65,19.1,465.5,720.25,563.28
2018,10,24,9,30,850.0,71.0,1.7,19.9,502.0,729.52,567.3
2018,10,24,9,45,860.5,73.0,1.7,20.65,532.5,731.42,565.78
2018,10,24,10,0,871.0,75.0,1.7,21.4,563.0,730.0,562.11
2018,10,24,10,15,879.0,76.0,1.75,21.95,587.0,722.24,554.98
2018,10,24,10,30,887.0,77.0,1.8,22.5,611.0,711.15,545.7
2018,10,24,10,45,891.5,78.5,1.9,23.05,628.0,694.85,532.85
2018,10,24,11,0,896.0,80.0,2.0,23.6,645.0,675.32,516.85
2018,10,24,11,15,897.5,80.5,2.1,23.95,653.5,649.72,496.68
2018,10,24,11,30,899.0,81.0,2.2,24.3,662.0,621.24,474.07
2018,10,24,11,45,898.5,81.0,2.35,24.6,663.0,588.38,448.1
2018,10,24,12,0,898.0,81.0,2.5,24.9,664.0,553.02,419.62
2018,10,24,12,15,895.0,81.0,2.6,25.1,657.5,514.1,387.74
2018,10,24,12,30,892.0,81.0,2.7,25.3,651.0,473.18,353.52
2018,10,24,12,45,886.5,80.0,2.75,25.55,636.5,428.57,315.5
2018,10,24,13,0,881.0,79.0,2.8,25.8,622.0,382.6,275.58
2018,10,24,13,15,872.0,78.5,2.85,25.8,600.0,334.82,233.89
2018,10,24,13,30,863.0,78.0,2.9,25.8,578.0,286.39,191.35
2018,10,24,13,45,845.0,78.5,2.9,25.85,548.5,236.5,148.56
2018,10,24,14,0,827.0,79.0,2.9,25.9,519.0,180.99,103.72
2018,10,24,14,15,811.0,76.5,2.85,25.7,484.5,130.1,67.76
2018,10,24,14,30,795.0,74.0,2.8,25.5,450.0,80.34,43.08
2018,10,24,14,45,757.5,75.0,2.75,25.35,408.0,55.81,42.04
2018,10,24,15,0,720.0,76.0,2.7,25.2,366.0,57.7,43.8
2018,10,24,15,15,524.5,93.0,2.7,25.2,291.5,65.81,50.8
2018,10,24,15,30,329.0,110.0,2.7,25.2,217.0,78.31,61.49
2018,10,24,15,45,452.5,82.0,2.5,24.45,204.0,60.17,46.17
2018,10,24,16,0,576.0,54.0,2.3,23.7,191.0,40.81,29.58
2018,10,24,16,15,521.5,46.5,2.0,22.75,149.0,35.98,25.29
2018,10,24,16,30,467.0,39.0,1.7,21.8,107.0,31.01,20.69
2018,10,24,16,45,340.5,30.0,1.45,20.85,69.5,24.43,13.88
2018,10,24,17,0,214.0,21.0,1.2,19.9,32.0,17.74,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.35,16.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.05,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.5,10.0,55.74,0.0
2018,10,25,6,45,140.5,15.0,0.7,12.95,25.5,125.55,0.0
2018,10,25,7,0,196.0,21.0,0.7,13.4,41.0,182.93,139.96
2018,10,25,7,15,190.5,29.5,0.75,14.05,57.5,184.46,149.85
2018,10,25,7,30,185.0,38.0,0.8,14.7,74.0,194.11,160.14
2018,10,25,7,45,155.5,55.5,0.85,15.35,91.5,184.12,152.41
2018,10,25,8,0,126.0,73.0,0.9,16.0,109.0,186.05,153.46
2018,10,25,8,15,186.5,89.5,0.95,16.8,152.5,249.75,206.18
2018,10,25,8,30,247.0,106.0,1.0,17.6,196.0,313.69,257.12
2018,10,25,8,45,176.0,142.0,1.05,18.45,210.0,289.64,234.68
2018,10,25,9,0,105.0,178.0,1.1,19.3,224.0,276.0,220.73
2018,10,25,9,15,348.5,154.0,1.25,20.15,326.0,453.89,361.82
2018,10,25,9,30,592.0,130.0,1.4,21.0,428.0,610.22,478.18
2018,10,25,9,45,732.0,103.5,1.5,21.9,495.0,676.09,523.6
2018,10,25,10,0,872.0,77.0,1.6,22.8,562.0,729.42,558.57
2018,10,25,10,15,880.5,78.0,1.7,23.55,586.0,721.91,551.12
2018,10,25,10,30,889.0,79.0,1.8,24.3,610.0,711.05,542.02
2018,10,25,10,45,894.5,80.5,1.9,25.1,627.5,695.31,528.85
2018,10,25,11,0,900.0,82.0,2.0,25.9,645.0,676.29,512.8
2018,10,25,11,15,903.5,82.0,2.0,26.3,655.0,651.27,492.55
2018,10,25,11,30,907.0,82.0,2.0,26.7,665.0,623.26,469.91
2018,10,25,11,45,907.5,82.5,2.0,27.1,667.0,591.16,443.97
2018,10,25,12,0,908.0,83.0,2.0,27.5,669.0,556.45,415.66
2018,10,25,12,15,904.0,83.5,2.05,27.8,662.0,517.11,383.73
2018,10,25,12,30,900.0,84.0,2.1,28.1,655.0,475.81,349.59
2018,10,25,12,45,893.0,84.0,2.15,28.35,640.5,431.11,312.18
2018,10,25,13,0,886.0,84.0,2.2,28.6,626.0,385.14,272.95
2018,10,25,13,15,879.0,83.0,2.25,28.65,605.0,337.25,231.78
2018,10,25,13,30,872.0,82.0,2.3,28.7,584.0,288.52,189.63
2018,10,25,13,45,861.5,80.0,2.35,28.8,555.5,237.69,146.57
2018,10,25,14,0,851.0,78.0,2.4,28.9,527.0,186.82,105.91
2018,10,25,14,15,836.0,76.0,2.4,28.75,492.5,128.95,65.56
2018,10,25,14,30,821.0,74.0,2.4,28.6,458.0,78.33,41.91
2018,10,25,14,45,799.0,71.5,2.45,28.45,418.0,53.63,39.65
2018,10,25,15,0,777.0,69.0,2.5,28.3,378.0,52.73,39.04
2018,10,25,15,15,745.0,65.5,2.5,28.3,334.0,51.01,37.66
2018,10,25,15,30,713.0,62.0,2.5,28.3,290.0,49.3,36.27
2018,10,25,15,45,666.5,57.0,2.25,27.3,243.5,46.25,33.82
2018,10,25,16,0,620.0,52.0,2.0,26.3,197.0,39.52,28.12
2018,10,25,16,15,545.5,45.5,1.8,24.85,151.5,35.36,24.5
2018,10,25,16,30,471.0,39.0,1.6,23.4,106.0,31.19,20.61
2018,10,25,16,45,332.5,29.0,1.4,21.9,67.0,23.65,12.88
2018,10,25,17,0,194.0,19.0,1.2,20.4,28.0,15.93,0.0
2018,10,25,17,15,97.0,9.5,1.2,19.75,14.0,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.6,9.0,57.14,0.0
2018,10,26,6,45,241.5,19.0,0.75,14.0,38.5,187.57,0.0
2018,10,26,7,0,395.0,29.0,0.7,14.4,68.0,317.61,238.63
2018,10,26,7,15,488.5,36.0,0.85,15.15,111.0,394.57,315.6
2018,10,26,7,30,582.0,43.0,1.0,15.9,154.0,469.75,379.64
2018,10,26,7,45,504.0,62.0,1.1,16.65,177.0,456.03,370.35
2018,10,26,8,0,426.0,81.0,1.2,17.4,200.0,425.2,346.55
2018,10,26,8,15,413.0,100.0,1.1,18.35,232.0,442.55,358.27
2018,10,26,8,30,400.0,119.0,1.0,19.3,264.0,457.13,366.59
2018,10,26,8,45,499.5,115.5,0.9,20.25,318.0,525.78,416.67
2018,10,26,9,0,599.0,112.0,0.8,21.2,372.0,601.37,468.73
2018,10,26,9,15,604.0,121.5,0.75,22.2,403.5,612.71,472.37
2018,10,26,9,30,609.0,131.0,0.7,23.2,435.0,621.36,474.61
2018,10,26,9,45,586.0,148.5,0.65,24.2,455.5,614.98,465.82
2018,10,26,10,0,563.0,166.0,0.6,25.2,476.0,600.81,452.03
2018,10,26,10,15,653.0,145.0,0.6,26.0,520.0,636.27,475.2
2018,10,26,10,30,743.0,124.0,0.6,26.8,564.0,660.57,489.7
2018,10,26,10,45,654.5,158.5,0.65,27.65,554.5,616.54,455.69
2018,10,26,11,0,566.0,193.0,0.7,28.5,545.0,567.73,419.17
2018,10,26,11,15,602.0,183.0,0.8,29.1,562.5,563.44,415.52
2018,10,26,11,30,638.0,173.0,0.9,29.7,580.0,551.37,405.73
2018,10,26,11,45,698.5,152.5,1.0,30.35,599.0,538.97,395.41
2018,10,26,12,0,759.0,132.0,1.1,31.0,618.0,520.7,380.22
2018,10,26,12,15,782.5,122.5,1.2,31.2,619.5,490.55,356.44
2018,10,26,12,30,806.0,113.0,1.3,31.4,621.0,455.77,328.47
2018,10,26,12,45,815.0,106.5,1.4,31.6,610.5,414.41,294.83
2018,10,26,13,0,824.0,100.0,1.5,31.8,600.0,370.74,258.45
2018,10,26,13,15,789.0,106.0,1.55,31.7,571.0,322.53,219.06
2018,10,26,13,30,754.0,112.0,1.6,31.6,542.0,271.83,177.83
2018,10,26,13,45,710.5,116.5,1.65,31.55,506.0,224.15,139.93
2018,10,26,14,0,667.0,121.0,1.7,31.5,470.0,180.0,106.98
2018,10,26,14,15,626.0,122.0,1.7,31.25,432.0,137.35,79.54
2018,10,26,14,30,585.0,123.0,1.7,31.0,394.0,98.78,63.0
2018,10,26,14,45,593.0,109.0,1.7,30.7,363.0,74.5,56.54
2018,10,26,15,0,601.0,95.0,1.7,30.4,332.0,66.14,49.84
2018,10,26,15,15,620.5,82.0,1.7,30.4,301.5,58.33,43.43
2018,10,26,15,30,640.0,69.0,1.7,30.4,271.0,50.17,36.65
2018,10,26,15,45,604.5,62.0,1.35,29.15,228.5,46.12,33.42
2018,10,26,16,0,569.0,55.0,1.0,27.9,186.0,41.93,29.94
2018,10,26,16,15,489.5,48.5,1.0,26.75,142.0,37.91,26.4
2018,10,26,16,30,410.0,42.0,1.0,25.6,98.0,33.94,22.62
2018,10,26,16,45,279.0,30.5,1.0,24.45,61.5,25.16,13.46
2018,10,26,17,0,148.0,19.0,1.0,23.3,25.0,17.28,0.0
2018,10,26,17,15,74.0,9.5,1.0,22.8,12.5,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,27,6,15,21.5,3.0,1.0,14.15,3.0,0.0,0.0
2018,10,27,6,30,43.0,6.0,1.1,14.6,6.0,29.25,0.0
2018,10,27,6,45,117.5,19.0,1.15,15.0,28.0,112.99,0.0
2018,10,27,7,0,192.0,32.0,1.2,15.4,50.0,194.4,143.6
2018,10,27,7,15,327.0,42.5,1.35,16.05,95.0,297.11,239.12
2018,10,27,7,30,462.0,53.0,1.5,16.7,140.0,406.07,330.39
2018,10,27,7,45,417.5,68.5,1.7,17.35,163.5,397.73,325.64
2018,10,27,8,0,373.0,84.0,1.9,18.0,187.0,390.34,320.23
2018,10,27,8,15,301.0,111.0,1.85,18.8,203.5,359.4,293.88
2018,10,27,8,30,229.0,138.0,1.8,19.6,220.0,339.82,275.67
2018,10,27,8,45,360.0,135.5,1.8,20.35,282.0,444.77,358.14
2018,10,27,9,0,491.0,133.0,1.8,21.1,344.0,536.4,426.86
2018,10,27,9,15,578.5,125.0,1.8,21.8,395.0,595.03,468.47
2018,10,27,9,30,666.0,117.0,1.8,22.5,446.0,645.48,503.3
2018,10,27,9,45,705.5,114.0,1.8,23.2,482.5,662.63,512.98
2018,10,27,10,0,745.0,111.0,1.8,23.9,519.0,676.38,520.29
2018,10,27,10,15,806.0,98.0,1.9,24.45,557.0,688.92,528.05
2018,10,27,10,30,867.0,85.0,2.0,25.0,595.0,695.14,531.15
2018,10,27,10,45,873.5,86.0,2.05,25.55,612.5,679.81,517.8
2018,10,27,11,0,880.0,87.0,2.1,26.1,630.0,661.27,502.2
2018,10,27,11,15,883.0,87.5,2.15,26.5,639.5,636.89,482.54
2018,10,27,11,30,886.0,88.0,2.2,26.9,649.0,609.59,460.5
2018,10,27,11,45,886.5,88.0,2.25,27.3,650.5,577.62,434.7
2018,10,27,12,0,887.0,88.0,2.3,27.7,652.0,543.14,406.54
2018,10,27,12,15,879.5,90.0,2.35,27.95,644.5,504.3,374.81
2018,10,27,12,30,872.0,92.0,2.4,28.2,637.0,463.79,341.11
2018,10,27,12,45,856.5,94.5,2.45,28.45,620.0,416.63,301.85
2018,10,27,13,0,841.0,97.0,2.5,28.7,603.0,370.76,262.81
2018,10,27,13,15,834.5,94.0,2.5,28.65,581.5,322.61,221.54
2018,10,27,13,30,828.0,91.0,2.5,28.6,560.0,273.79,179.51
2018,10,27,13,45,806.0,91.5,2.55,28.55,529.0,224.41,138.42
2018,10,27,14,0,784.0,92.0,2.6,28.5,498.0,176.31,100.92
2018,10,27,14,15,741.0,93.0,2.65,28.2,456.0,128.42,70.05
2018,10,27,14,30,698.0,94.0,2.7,27.9,414.0,78.37,47.16
2018,10,27,14,45,627.5,98.5,2.7,27.6,367.0,67.15,51.2
2018,10,27,15,0,557.0,103.0,2.7,27.3,320.0,72.33,55.77
2018,10,27,15,15,586.5,86.0,2.7,27.3,290.5,61.46,46.68
2018,10,27,15,30,616.0,69.0,2.7,27.3,261.0,50.21,37.2
2018,10,27,15,45,560.0,63.0,2.7,26.05,216.0,46.88,34.53
2018,10,27,16,0,504.0,57.0,2.7,24.8,171.0,43.51,31.68
2018,10,27,16,15,423.0,49.0,2.4,23.7,129.0,38.31,27.06
2018,10,27,16,30,342.0,41.0,2.1,22.6,87.0,33.05,22.1
2018,10,27,16,45,240.0,29.5,1.8,21.45,55.0,24.33,12.53
2018,10,27,17,0,138.0,18.0,1.5,20.3,23.0,16.37,0.0
2018,10,27,17,15,69.0,9.0,1.5,19.65,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,15,7.5,1.5,1.5,13.25,1.5,0.0,0.0
2018,10,28,6,30,15.0,3.0,1.7,13.8,3.0,2.73,0.0
2018,10,28,6,45,48.0,18.0,1.85,14.4,21.5,61.56,0.0
2018,10,28,7,0,81.0,33.0,2.0,15.0,40.0,114.78,81.47
2018,10,28,7,15,112.5,50.5,2.2,15.65,67.0,156.09,124.34
2018,10,28,7,30,144.0,68.0,2.4,16.3,94.0,198.13,161.7
2018,10,28,7,45,202.0,83.0,2.6,16.95,131.5,255.12,210.63
2018,10,28,8,0,260.0,98.0,2.8,17.6,169.0,313.78,259.6
2018,10,28,8,15,331.5,107.5,2.85,18.2,214.0,390.55,321.53
2018,10,28,8,30,403.0,117.0,2.9,18.8,259.0,453.78,371.13
2018,10,28,8,45,577.5,97.5,2.95,19.35,329.0,564.64,457.86
2018,10,28,9,0,752.0,78.0,3.0,19.9,399.0,665.75,532.61
2018,10,28,9,15,782.0,78.5,3.05,20.5,438.0,686.01,544.76
2018,10,28,9,30,812.0,79.0,3.1,21.1,477.0,703.18,555.03
2018,10,28,9,45,838.0,78.0,3.15,21.65,511.5,712.33,559.53
2018,10,28,10,0,864.0,77.0,3.2,22.2,546.0,713.04,558.0
2018,10,28,10,15,689.5,131.0,3.25,22.6,516.0,641.65,502.09
2018,10,28,10,30,515.0,185.0,3.3,23.0,486.0,555.93,434.61
2018,10,28,10,45,546.0,182.5,3.35,23.4,510.0,558.18,435.31
2018,10,28,11,0,577.0,180.0,3.4,23.8,534.0,557.23,432.97
2018,10,28,11,15,718.0,137.5,3.45,24.0,584.5,585.41,453.48
2018,10,28,11,30,859.0,95.0,3.5,24.2,635.0,597.26,460.98
2018,10,28,11,45,878.0,88.5,3.55,24.4,641.5,569.97,438.02
2018,10,28,12,0,897.0,82.0,3.6,24.6,648.0,539.09,411.96
2018,10,28,12,15,891.0,82.5,3.65,24.65,640.5,499.4,378.83
2018,10,28,12,30,885.0,83.0,3.7,24.7,633.0,457.96,343.6
2018,10,28,12,45,875.0,84.5,3.8,24.7,618.0,414.3,306.01
2018,10,28,13,0,865.0,86.0,3.9,24.7,603.0,369.6,266.81
2018,10,28,13,15,855.5,84.5,3.9,24.6,580.5,321.75,224.63
2018,10,28,13,30,846.0,83.0,3.9,24.5,558.0,268.4,178.1
2018,10,28,13,45,832.0,82.0,3.95,24.35,529.5,218.63,135.46
2018,10,28,14,0,818.0,81.0,4.0,24.2,501.0,169.29,96.03
2018,10,28,14,15,783.5,83.0,4.0,23.95,463.0,121.31,64.77
2018,10,28,14,30,749.0,85.0,4.0,23.7,425.0,76.44,47.37
2018,10,28,14,45,671.5,90.0,4.0,23.4,374.5,61.47,47.3
2018,10,28,15,0,594.0,95.0,4.0,23.1,324.0,66.61,51.89
2018,10,28,15,15,500.0,94.5,4.0,23.1,271.5,67.98,53.16
2018,10,28,15,30,406.0,94.0,4.0,23.1,219.0,67.89,53.11
2018,10,28,15,45,307.0,86.0,3.85,22.1,171.5,62.86,48.92
2018,10,28,16,0,208.0,78.0,3.7,21.1,124.0,60.04,46.45
2018,10,28,16,15,184.5,60.0,3.5,20.5,93.5,47.03,34.87
2018,10,28,16,30,161.0,42.0,3.3,19.9,63.0,33.59,22.73
2018,10,28,16,45,125.0,29.0,3.15,19.3,41.0,22.64,10.79
2018,10,28,17,0,89.0,16.0,3.0,18.7,19.0,14.55,0.0
2018,10,28,17,15,44.5,8.0,2.95,18.3,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,1.5,10.95,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,1.6,11.5,4.0,3.64,0.0
2018,10,29,6,45,47.5,17.0,1.65,12.05,20.0,42.8,0.0
2018,10,29,7,0,71.0,30.0,1.7,12.6,36.0,102.98,71.45
2018,10,29,7,15,115.0,47.0,2.0,13.25,64.5,151.71,121.63
2018,10,29,7,30,159.0,64.0,2.3,13.9,93.0,201.59,166.12
2018,10,29,7,45,142.5,81.0,2.55,14.55,112.5,198.86,164.94
2018,10,29,8,0,126.0,98.0,2.8,15.2,132.0,206.9,171.65
2018,10,29,8,15,94.0,118.0,3.05,15.7,146.0,206.71,170.56
2018,10,29,8,30,62.0,138.0,3.3,16.2,160.0,192.28,157.39
2018,10,29,8,45,45.0,144.0,3.6,16.7,161.0,182.36,148.28
