Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,30,457.0,193.0,1.5,20.7,438.0,336.6,254.16
2018,11,18,12,45,445.5,190.5,1.45,21.1,424.5,306.1,227.87
2018,11,18,13,0,434.0,188.0,1.4,21.5,411.0,275.73,201.66
2018,11,18,13,15,439.5,178.0,1.35,21.7,396.5,243.67,173.86
2018,11,18,13,30,445.0,168.0,1.3,21.9,382.0,210.68,145.78
2018,11,18,13,45,425.0,161.0,1.2,22.05,356.0,175.72,118.66
2018,11,18,14,0,405.0,154.0,1.1,22.2,330.0,142.42,95.83
2018,11,18,14,15,435.5,136.0,1.0,21.95,312.0,104.58,73.81
2018,11,18,14,30,466.0,118.0,0.9,21.7,294.0,82.69,65.89
2018,11,18,14,45,413.0,113.0,0.75,21.45,257.0,80.11,63.86
2018,11,18,15,0,360.0,108.0,0.6,21.2,220.0,77.56,61.77
2018,11,18,15,15,262.0,99.0,0.6,21.2,174.5,74.84,59.39
2018,11,18,15,30,164.0,90.0,0.6,21.2,129.0,68.17,53.48
2018,11,18,15,45,166.5,73.0,0.7,19.35,105.5,56.25,43.25
2018,11,18,16,0,169.0,56.0,0.8,17.5,82.0,43.93,32.35
2018,11,18,16,15,141.0,41.0,0.9,16.6,57.5,32.6,21.61
2018,11,18,16,30,113.0,26.0,1.0,15.7,33.0,20.45,4.38
2018,11,18,16,45,59.0,13.5,1.05,14.8,17.0,12.28,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.9,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.5,1.1,7.35,5.0,0.0,0.0
2018,11,19,7,0,33.0,9.0,1.1,7.4,10.0,25.76,0.0
2018,11,19,7,15,74.5,23.5,1.2,8.25,30.0,85.48,22.65
2018,11,19,7,30,116.0,38.0,1.3,9.1,50.0,135.47,105.17
2018,11,19,7,45,178.5,52.0,1.45,10.0,81.0,188.8,155.17
2018,11,19,8,0,241.0,66.0,1.6,10.9,112.0,257.28,214.41
2018,11,19,8,15,291.0,78.5,1.6,11.5,147.5,304.14,254.48
2018,11,19,8,30,341.0,91.0,1.6,12.1,183.0,351.15,293.38
2018,11,19,8,45,353.5,104.5,1.6,12.7,213.0,374.39,311.48
2018,11,19,9,0,366.0,118.0,1.6,13.3,243.0,396.1,327.78
2018,11,19,9,15,393.5,127.0,1.55,14.0,274.5,420.86,345.93
2018,11,19,9,30,421.0,136.0,1.5,14.7,306.0,443.9,362.14
2018,11,19,9,45,443.5,143.5,1.45,15.4,334.5,460.01,372.52
2018,11,19,10,0,466.0,151.0,1.4,16.1,363.0,473.92,380.95
2018,11,19,10,15,509.0,152.0,1.4,16.75,394.5,491.37,392.38
2018,11,19,10,30,552.0,153.0,1.4,17.4,426.0,505.72,401.09
2018,11,19,10,45,585.0,147.5,1.45,18.05,446.0,508.69,401.21
2018,11,19,11,0,618.0,142.0,1.5,18.7,466.0,503.99,395.5
2018,11,19,11,15,580.5,155.5,1.5,19.1,464.0,475.96,371.86
2018,11,19,11,30,543.0,169.0,1.5,19.5,462.0,444.27,345.61
2018,11,19,11,45,562.5,163.0,1.55,19.85,467.5,425.71,329.4
2018,11,19,12,0,582.0,157.0,1.6,20.2,473.0,407.55,312.84
2018,11,19,12,15,569.0,159.5,1.55,20.25,466.0,375.03,285.27
2018,11,19,12,30,556.0,162.0,1.5,20.3,459.0,345.06,259.34
2018,11,19,12,45,484.0,175.0,1.45,20.35,429.0,304.7,226.49
2018,11,19,13,0,412.0,188.0,1.4,20.4,399.0,268.93,197.83
2018,11,19,13,15,294.0,197.0,1.3,20.35,344.5,226.14,166.26
2018,11,19,13,30,176.0,206.0,1.2,20.3,290.0,195.37,145.75
2018,11,19,13,45,126.5,191.5,1.05,20.2,250.0,165.57,124.26
2018,11,19,14,0,77.0,177.0,0.9,20.1,210.0,145.34,110.98
2018,11,19,14,15,128.0,159.5,0.85,19.75,209.5,122.39,93.74
2018,11,19,14,30,179.0,142.0,0.8,19.4,209.0,107.5,87.75
2018,11,19,14,45,171.0,131.5,0.7,19.05,190.0,100.14,81.68
2018,11,19,15,0,163.0,121.0,0.6,18.7,171.0,92.56,75.32
2018,11,19,15,15,158.5,104.5,0.6,18.7,147.5,81.01,65.31
2018,11,19,15,30,154.0,88.0,0.6,18.7,124.0,66.76,52.79
2018,11,19,15,45,128.5,71.5,0.65,18.1,97.5,56.89,44.0
2018,11,19,16,0,103.0,55.0,0.7,17.5,71.0,44.36,32.68
2018,11,19,16,15,73.5,39.0,0.7,17.2,48.5,31.9,20.87
2018,11,19,16,30,44.0,23.0,0.7,16.9,26.0,19.23,2.72
2018,11,19,16,45,25.0,12.0,0.7,16.6,13.5,10.91,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,6,45,27.5,4.0,1.25,8.15,4.5,0.0,0.0
2018,11,20,7,0,55.0,8.0,1.2,8.2,9.0,36.41,0.0
2018,11,20,7,15,189.0,21.5,1.2,9.0,38.5,154.43,23.99
2018,11,20,7,30,323.0,35.0,1.2,9.8,68.0,262.68,204.19
2018,11,20,7,45,406.0,44.0,1.25,10.6,106.0,328.39,268.36
2018,11,20,8,0,489.0,53.0,1.3,11.4,144.0,395.7,326.38
2018,11,20,8,15,558.0,58.0,1.35,12.15,187.0,450.33,371.88
2018,11,20,8,30,627.0,63.0,1.4,12.9,230.0,504.38,414.97
2018,11,20,8,45,665.0,68.0,1.45,13.6,270.0,537.2,439.89
2018,11,20,9,0,703.0,73.0,1.5,14.3,310.0,567.97,462.32
2018,11,20,9,15,693.5,83.0,1.5,15.25,338.0,571.18,461.96
2018,11,20,9,30,684.0,93.0,1.5,16.2,366.0,571.46,459.3
2018,11,20,9,45,700.5,98.0,1.55,17.15,396.0,580.11,463.3
2018,11,20,10,0,717.0,103.0,1.6,18.1,426.0,585.78,464.76
2018,11,20,10,15,742.5,103.0,1.65,18.6,453.0,588.5,464.83
2018,11,20,10,30,768.0,103.0,1.7,19.1,480.0,587.85,462.22
2018,11,20,10,45,778.0,103.5,1.8,19.65,497.0,575.15,450.64
2018,11,20,11,0,788.0,104.0,1.9,20.2,514.0,558.87,436.24
2018,11,20,11,15,694.0,127.5,2.0,20.6,493.5,508.23,395.81
2018,11,20,11,30,600.0,151.0,2.1,21.0,473.0,458.5,356.1
2018,11,20,11,45,559.0,163.0,2.15,21.4,464.0,422.82,326.76
2018,11,20,12,0,518.0,175.0,2.2,21.8,455.0,391.51,300.48
2018,11,20,12,15,538.5,167.5,2.25,21.95,456.0,368.75,280.34
2018,11,20,12,30,559.0,160.0,2.3,22.1,457.0,343.35,257.48
2018,11,20,12,45,525.0,165.0,2.35,22.3,438.5,308.47,227.87
2018,11,20,13,0,491.0,170.0,2.4,22.5,420.0,275.18,199.66
2018,11,20,13,15,546.5,148.0,2.35,22.4,416.0,242.64,169.4
2018,11,20,13,30,602.0,126.0,2.3,22.3,412.0,205.52,135.52
2018,11,20,13,45,598.5,119.0,2.3,22.25,389.5,165.54,103.59
2018,11,20,14,0,595.0,112.0,2.3,22.2,367.0,125.41,75.95
2018,11,20,14,15,555.5,109.5,2.1,21.95,333.0,87.96,59.59
2018,11,20,14,30,516.0,107.0,1.9,21.7,299.0,75.59,59.91
2018,11,20,14,45,497.5,97.5,1.7,21.45,267.0,69.87,55.13
2018,11,20,15,0,479.0,88.0,1.5,21.2,235.0,64.0,50.15
2018,11,20,15,15,438.0,79.0,1.5,21.2,198.5,58.23,45.11
2018,11,20,15,30,397.0,70.0,1.5,21.2,162.0,52.32,39.84
2018,11,20,15,45,347.0,59.5,1.1,19.8,127.5,45.09,33.51
2018,11,20,16,0,297.0,49.0,0.7,18.4,93.0,37.67,26.8
2018,11,20,16,15,223.0,36.5,0.7,18.1,63.0,28.42,17.81
2018,11,20,16,30,149.0,24.0,0.7,17.8,33.0,18.93,1.44
2018,11,20,16,45,79.5,13.0,0.65,17.45,17.5,11.82,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,1.8,13.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,1.8,13.2,2.0,2.87,0.0
2018,11,21,7,15,1.0,6.5,2.0,13.6,6.5,6.25,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.0,11.0,9.66,1.93
2018,11,21,7,45,0.0,14.5,2.4,14.4,14.5,12.74,4.98
2018,11,21,8,0,0.0,18.0,2.6,14.8,18.0,15.82,7.76
2018,11,21,8,15,0.0,19.5,2.65,15.0,19.5,17.14,9.0
2018,11,21,8,30,0.0,21.0,2.7,15.2,21.0,18.47,10.18
2018,11,21,8,45,0.0,26.0,2.75,15.45,26.0,22.88,13.97
2018,11,21,9,0,0.0,31.0,2.8,15.7,31.0,27.3,17.72
2018,11,21,9,15,0.0,40.0,3.1,16.1,40.0,35.27,24.44
2018,11,21,9,30,0.0,49.0,3.4,16.5,49.0,43.24,31.1
2018,11,21,9,45,0.0,39.5,3.65,16.85,39.5,34.84,23.89
2018,11,21,10,0,0.0,30.0,3.9,17.2,30.0,26.45,16.73
2018,11,21,10,15,1.0,62.5,4.1,17.55,63.0,55.86,41.38
2018,11,21,10,30,2.0,95.0,4.3,17.9,96.0,85.63,66.03
2018,11,21,10,45,3.0,106.5,4.5,18.2,108.0,96.59,74.92
2018,11,21,11,0,4.0,118.0,4.7,18.5,120.0,107.4,83.66
2018,11,21,11,15,5.5,127.0,4.75,18.6,130.0,116.02,90.63
2018,11,21,11,30,7.0,136.0,4.8,18.7,140.0,124.41,97.41
2018,11,21,11,45,3.5,104.0,4.85,18.85,106.0,93.79,72.17
2018,11,21,12,0,0.0,72.0,4.9,19.0,72.0,63.71,47.34
2018,11,21,12,15,9.5,83.5,4.9,18.95,88.5,77.71,58.85
2018,11,21,12,30,19.0,95.0,4.9,18.9,105.0,91.17,69.77
2018,11,21,12,45,28.5,135.0,4.9,18.85,149.5,126.88,98.78
2018,11,21,13,0,38.0,175.0,4.9,18.8,194.0,159.37,124.87
2018,11,21,13,15,19.0,114.5,4.8,18.7,124.0,103.31,79.56
2018,11,21,13,30,0.0,54.0,4.7,18.6,54.0,47.7,34.32
2018,11,21,13,45,0.0,46.5,4.6,18.45,46.5,41.04,28.86
2018,11,21,14,0,0.0,39.0,4.5,18.3,39.0,34.4,23.35
2018,11,21,14,15,0.0,38.5,4.3,18.15,38.5,33.95,23.04
2018,11,21,14,30,0.0,38.0,4.1,18.0,38.0,33.5,23.97
2018,11,21,14,45,3.5,40.5,3.9,17.85,41.5,35.73,25.98
2018,11,21,15,0,7.0,43.0,3.7,17.7,45.0,37.95,27.98
2018,11,21,15,15,11.0,43.5,3.7,17.7,46.0,38.67,28.57
2018,11,21,15,30,15.0,44.0,3.7,17.7,47.0,38.8,28.57
2018,11,21,15,45,24.5,33.0,3.05,17.15,37.0,29.57,20.3
2018,11,21,16,0,34.0,22.0,2.4,16.6,27.0,19.32,11.1
2018,11,21,16,15,27.5,15.5,2.1,15.9,18.5,13.76,5.75
2018,11,21,16,30,21.0,9.0,1.8,15.2,10.0,7.61,0.0
2018,11,21,16,45,15.5,5.0,1.55,14.5,5.5,4.55,0.0
2018,11,21,17,0,10.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,6,45,19.5,3.5,1.15,10.1,3.5,0.0,0.0
2018,11,22,7,0,39.0,7.0,1.1,10.2,7.0,26.8,0.0
2018,11,22,7,15,121.5,20.5,1.3,11.05,30.0,112.72,0.0
2018,11,22,7,30,204.0,34.0,1.5,11.9,53.0,192.79,144.72
2018,11,22,7,45,359.0,41.0,1.65,12.8,97.0,294.64,239.05
2018,11,22,8,0,514.0,48.0,1.8,13.7,141.0,402.05,329.63
2018,11,22,8,15,582.0,52.0,1.95,14.1,183.0,454.44,374.18
2018,11,22,8,30,650.0,56.0,2.1,14.5,225.0,506.34,416.83
2018,11,22,8,45,659.5,63.0,2.25,14.9,258.0,523.46,430.51
2018,11,22,9,0,669.0,70.0,2.4,15.3,291.0,538.17,441.67
2018,11,22,9,15,541.0,98.5,2.5,15.65,290.0,485.82,398.43
2018,11,22,9,30,413.0,127.0,2.6,16.0,289.0,425.19,348.44
2018,11,22,9,45,456.5,133.0,2.7,16.35,325.0,453.18,370.0
2018,11,22,10,0,500.0,139.0,2.8,16.7,361.0,478.68,388.73
2018,11,22,10,15,635.5,115.5,2.85,17.0,413.5,532.19,429.73
2018,11,22,10,30,771.0,92.0,2.9,17.3,466.0,572.68,459.63
2018,11,22,10,45,823.0,82.0,3.0,17.6,493.5,573.88,458.56
2018,11,22,11,0,875.0,72.0,3.1,17.9,521.0,568.2,452.12
2018,11,22,11,15,880.0,72.0,3.2,18.05,531.0,545.87,432.58
2018,11,22,11,30,885.0,72.0,3.3,18.2,541.0,520.65,410.44
2018,11,22,11,45,887.5,71.5,3.4,18.35,543.5,490.92,384.31
2018,11,22,12,0,890.0,71.0,3.5,18.5,546.0,458.63,355.53
2018,11,22,12,15,884.0,72.5,3.6,18.5,540.0,422.4,323.23
2018,11,22,12,30,878.0,74.0,3.7,18.5,534.0,384.4,288.81
2018,11,22,12,45,868.0,74.0,3.8,18.55,520.0,342.23,250.51
2018,11,22,13,0,858.0,74.0,3.9,18.6,506.0,299.08,211.06
2018,11,22,13,15,849.0,73.0,4.0,18.5,486.0,250.47,167.46
2018,11,22,13,30,840.0,72.0,4.1,18.4,466.0,204.73,127.3
2018,11,22,13,45,820.0,71.5,4.15,18.25,438.0,157.67,89.64
2018,11,22,14,0,800.0,71.0,4.2,18.1,410.0,111.57,59.04
2018,11,22,14,15,663.0,86.5,4.2,17.85,352.5,71.3,46.43
2018,11,22,14,30,526.0,102.0,4.2,17.6,295.0,72.82,58.56
2018,11,22,14,45,352.5,108.0,4.2,17.3,231.5,76.57,61.99
2018,11,22,15,0,179.0,114.0,4.2,17.0,168.0,84.43,68.97
2018,11,22,15,15,153.0,97.0,4.2,17.0,138.5,75.96,61.46
2018,11,22,15,30,127.0,80.0,4.2,17.0,109.0,63.57,50.38
2018,11,22,15,45,101.0,64.0,3.8,16.15,84.0,51.56,39.62
2018,11,22,16,0,75.0,48.0,3.4,15.3,59.0,39.27,28.44
2018,11,22,16,15,48.0,32.5,3.15,14.75,38.5,27.08,16.73
2018,11,22,16,30,21.0,17.0,2.9,14.2,18.0,14.6,0.0
2018,11,22,16,45,10.5,8.5,2.65,13.65,9.0,7.73,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.3,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.3,4.0,10.93,0.0
2018,11,23,7,15,7.0,8.0,1.15,13.65,8.0,10.98,0.0
2018,11,23,7,30,0.0,12.0,1.3,14.0,12.0,10.54,2.39
2018,11,23,7,45,0.0,19.0,1.4,14.3,19.0,16.71,8.26
2018,11,23,8,0,0.0,26.0,1.5,14.6,26.0,22.89,13.74
2018,11,23,8,15,0.0,30.5,1.7,14.85,30.5,26.86,17.29
2018,11,23,8,30,0.0,35.0,1.9,15.1,35.0,30.83,20.77
2018,11,23,8,45,0.0,50.0,2.1,15.35,50.0,44.12,32.12
2018,11,23,9,0,0.0,65.0,2.3,15.6,65.0,57.45,43.39
2018,11,23,9,15,0.0,63.5,2.45,15.8,63.5,56.11,42.16
2018,11,23,9,30,0.0,62.0,2.6,16.0,62.0,54.78,40.94
2018,11,23,9,45,0.0,62.5,2.7,16.2,62.5,55.22,41.21
2018,11,23,10,0,0.0,63.0,2.8,16.4,63.0,55.67,41.48
2018,11,23,10,15,0.0,76.0,3.0,16.65,76.0,67.23,51.06
2018,11,23,10,30,0.0,89.0,3.2,16.9,89.0,78.94,60.69
2018,11,23,10,45,0.0,95.5,3.4,17.15,95.5,84.81,65.42
2018,11,23,11,0,0.0,102.0,3.6,17.4,102.0,90.62,70.11
2018,11,23,11,15,0.5,104.5,3.75,17.5,105.0,93.04,72.03
2018,11,23,11,30,1.0,107.0,3.9,17.6,108.0,95.41,73.92
2018,11,23,11,45,0.5,104.5,4.05,17.7,105.0,92.82,71.72
2018,11,23,12,0,0.0,102.0,4.2,17.8,102.0,90.29,69.61
2018,11,23,12,15,0.0,90.5,4.25,17.85,90.5,80.13,61.22
2018,11,23,12,30,0.0,79.0,4.3,17.9,79.0,69.93,52.78
2018,11,23,12,45,0.0,68.5,4.35,17.95,68.5,60.59,45.05
2018,11,23,13,0,0.0,58.0,4.4,18.0,58.0,51.26,37.32
2018,11,23,13,15,0.5,58.0,4.4,18.0,58.0,51.36,37.44
2018,11,23,13,30,1.0,58.0,4.4,18.0,58.0,51.42,37.52
2018,11,23,13,45,0.5,53.0,4.4,17.95,53.0,46.86,33.79
2018,11,23,14,0,0.0,48.0,4.4,17.9,48.0,42.36,30.1
2018,11,23,14,15,1.0,71.5,4.35,17.8,72.0,63.24,47.71
2018,11,23,14,30,2.0,95.0,4.3,17.7,96.0,81.75,66.36
2018,11,23,14,45,2.0,82.0,4.25,17.55,83.0,71.11,57.14
2018,11,23,15,0,2.0,69.0,4.2,17.4,70.0,60.34,47.73
2018,11,23,15,15,1.0,42.0,4.2,17.4,42.5,37.04,27.15
2018,11,23,15,30,0.0,15.0,4.2,17.4,15.0,13.18,5.99
2018,11,23,15,45,0.0,11.5,3.8,16.9,11.5,10.09,3.22
2018,11,23,16,0,0.0,8.0,3.4,16.4,8.0,7.02,0.42
2018,11,23,16,15,0.0,5.5,3.3,16.2,5.5,4.82,0.0
2018,11,23,16,30,0.0,3.0,3.2,16.0,3.0,2.63,0.0
2018,11,23,16,45,0.0,1.5,3.15,15.85,1.5,1.36,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,24,6,45,12.5,2.5,1.3,13.8,2.5,0.0,0.0
2018,11,24,7,0,25.0,5.0,1.3,13.8,5.0,17.51,0.0
2018,11,24,7,15,156.0,17.5,1.55,14.25,30.5,125.01,0.0
2018,11,24,7,30,287.0,30.0,1.8,14.7,56.0,233.41,167.91
2018,11,24,7,45,408.5,37.0,2.05,15.15,96.0,316.93,253.82
2018,11,24,8,0,530.0,44.0,2.3,15.6,136.0,403.74,328.82
2018,11,24,8,15,590.0,48.5,2.45,15.85,176.5,451.49,370.21
2018,11,24,8,30,650.0,53.0,2.6,16.1,217.0,494.81,406.62
2018,11,24,8,45,524.5,71.0,2.7,16.3,217.5,443.55,365.61
2018,11,24,9,0,399.0,89.0,2.8,16.5,218.0,377.68,312.12
2018,11,24,9,15,249.5,111.0,2.8,16.75,195.0,291.53,240.45
2018,11,24,9,30,100.0,133.0,2.8,17.0,172.0,206.6,168.36
2018,11,24,9,45,79.0,147.0,2.85,17.25,179.0,195.3,158.41
2018,11,24,10,0,58.0,161.0,2.9,17.5,186.0,193.91,156.35
2018,11,24,10,15,129.5,181.5,2.9,17.8,242.0,264.87,214.19
2018,11,24,10,30,201.0,202.0,2.9,18.1,298.0,322.99,260.2
2018,11,24,10,45,211.5,211.0,2.9,18.4,315.5,330.32,264.78
2018,11,24,11,0,222.0,220.0,2.9,18.7,333.0,336.27,268.32
2018,11,24,11,15,307.5,205.5,2.9,18.9,365.0,363.67,289.09
2018,11,24,11,30,393.0,191.0,2.9,19.1,397.0,384.76,304.02
2018,11,24,11,45,605.0,139.0,2.85,19.25,457.5,421.02,329.57
2018,11,24,12,0,817.0,87.0,2.8,19.4,518.0,439.0,338.67
2018,11,24,12,15,841.5,80.5,2.8,19.45,520.5,409.0,310.93
2018,11,24,12,30,866.0,74.0,2.8,19.5,523.0,377.38,281.22
2018,11,24,12,45,787.0,93.0,2.8,19.55,493.5,328.99,240.04
2018,11,24,13,0,708.0,112.0,2.8,19.6,464.0,283.35,201.6
2018,11,24,13,15,723.0,103.0,2.75,19.55,450.0,242.62,164.6
2018,11,24,13,30,738.0,94.0,2.7,19.5,436.0,199.65,126.59
2018,11,24,13,45,600.0,114.5,2.65,19.4,382.5,159.36,100.02
2018,11,24,14,0,462.0,135.0,2.6,19.3,329.0,129.78,85.91
2018,11,24,14,15,582.5,105.0,2.55,19.05,329.5,82.84,57.54
2018,11,24,14,30,703.0,75.0,2.5,18.8,330.0,53.22,41.16
2018,11,24,14,45,635.5,75.0,2.45,18.55,287.0,54.13,42.07
2018,11,24,15,0,568.0,75.0,2.4,18.3,244.0,55.36,43.2
2018,11,24,15,15,516.5,68.0,2.4,18.3,204.5,51.13,39.43
2018,11,24,15,30,465.0,61.0,2.4,18.3,165.0,46.86,35.52
2018,11,24,15,45,457.0,51.0,1.85,17.05,135.0,40.03,29.42
2018,11,24,16,0,449.0,41.0,1.3,15.8,105.0,32.92,22.88
2018,11,24,16,15,333.5,32.0,1.25,15.0,70.0,26.26,15.86
2018,11,24,16,30,218.0,23.0,1.2,14.2,35.0,19.48,0.0
2018,11,24,16,45,109.0,11.5,1.15,13.4,17.5,10.46,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,9.7,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,9.6,6.0,29.7,0.0
2018,11,25,7,15,184.0,18.0,0.75,10.1,32.0,115.44,0.0
2018,11,25,7,30,321.0,30.0,0.8,10.6,58.0,250.63,177.84
2018,11,25,7,45,421.0,37.5,0.85,11.1,96.0,323.55,259.74
2018,11,25,8,0,521.0,45.0,0.9,11.6,134.0,398.05,324.6
2018,11,25,8,15,589.5,50.0,1.0,12.2,176.5,451.51,369.81
2018,11,25,8,30,658.0,55.0,1.1,12.8,219.0,500.18,409.56
2018,11,25,8,45,691.0,59.0,1.15,13.35,257.0,529.28,432.18
2018,11,25,9,0,724.0,63.0,1.2,13.9,295.0,556.07,452.09
2018,11,25,9,15,750.0,66.0,1.35,14.7,330.5,574.65,465.25
2018,11,25,9,30,776.0,69.0,1.5,15.5,366.0,590.38,475.74
2018,11,25,9,45,755.0,78.0,1.65,16.3,386.0,580.17,466.0
2018,11,25,10,0,734.0,87.0,1.8,17.1,406.0,569.25,455.64
2018,11,25,10,15,792.0,80.5,1.85,17.45,442.0,583.16,464.78
2018,11,25,10,30,850.0,74.0,1.9,17.8,478.0,594.61,471.43
2018,11,25,10,45,856.5,75.5,1.95,18.2,495.0,580.57,458.42
2018,11,25,11,0,863.0,77.0,2.0,18.6,512.0,563.44,443.03
2018,11,25,11,15,866.5,77.5,2.05,18.8,521.5,539.16,422.35
2018,11,25,11,30,870.0,78.0,2.1,19.0,531.0,514.17,400.66
2018,11,25,11,45,870.0,79.0,2.15,19.2,533.5,485.34,375.53
2018,11,25,12,0,870.0,80.0,2.2,19.4,536.0,453.54,347.56
2018,11,25,12,15,871.0,78.0,2.25,19.5,531.0,418.13,316.25
2018,11,25,12,30,872.0,76.0,2.3,19.6,526.0,380.06,282.13
2018,11,25,12,45,870.5,74.5,2.3,19.7,514.5,339.67,245.48
2018,11,25,13,0,869.0,73.0,2.3,19.8,503.0,297.63,207.11
2018,11,25,13,15,859.5,72.0,2.25,19.75,483.0,252.76,167.01
2018,11,25,13,30,850.0,71.0,2.2,19.7,463.0,202.7,123.99
2018,11,25,13,45,836.0,69.0,2.15,19.65,436.5,154.96,86.2
2018,11,25,14,0,822.0,67.0,2.1,19.6,410.0,107.59,55.23
2018,11,25,14,15,803.5,64.5,2.05,19.4,378.0,60.32,36.93
2018,11,25,14,30,785.0,62.0,2.0,19.2,346.0,48.41,36.92
2018,11,25,14,45,758.5,58.5,1.95,19.05,309.0,46.34,35.18
2018,11,25,15,0,732.0,55.0,1.9,18.9,272.0,44.28,33.4
2018,11,25,15,15,689.0,52.0,1.9,18.9,232.0,42.6,31.87
2018,11,25,15,30,646.0,49.0,1.9,18.9,192.0,41.01,30.33
2018,11,25,15,45,504.5,45.5,1.4,17.35,142.5,35.46,25.39
2018,11,25,16,0,363.0,42.0,0.9,15.8,93.0,33.68,23.52
2018,11,25,16,15,236.5,31.0,0.95,15.3,59.5,24.22,14.08
2018,11,25,16,30,110.0,20.0,1.0,14.8,26.0,15.76,0.0
2018,11,25,16,45,55.0,10.0,1.05,14.3,13.0,9.1,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,1.1,8.1,2.5,0.0,0.0
2018,11,26,7,0,29.0,5.0,1.1,8.0,5.0,4.55,0.0
2018,11,26,7,15,79.0,17.5,1.2,8.85,23.0,58.23,0.0
2018,11,26,7,30,129.0,30.0,1.3,9.7,41.0,141.86,96.71
2018,11,26,7,45,184.0,44.0,1.4,10.6,69.5,191.98,154.42
2018,11,26,8,0,239.0,58.0,1.5,11.5,98.0,241.83,199.31
2018,11,26,8,15,269.5,71.5,1.45,12.1,128.5,277.05,230.11
2018,11,26,8,30,300.0,85.0,1.4,12.7,159.0,311.98,259.42
2018,11,26,8,45,298.0,100.5,1.35,13.35,184.5,315.51,262.05
2018,11,26,9,0,296.0,116.0,1.3,14.0,210.0,330.36,273.11
2018,11,26,9,15,296.0,131.0,1.4,14.85,234.0,344.35,283.1
2018,11,26,9,30,296.0,146.0,1.5,15.7,258.0,356.84,291.56
2018,11,26,9,45,322.5,154.5,1.55,16.6,285.5,377.05,306.08
2018,11,26,10,0,349.0,163.0,1.6,17.5,313.0,395.63,318.9
2018,11,26,10,15,399.5,163.5,1.55,17.95,344.5,428.34,342.71
2018,11,26,10,30,450.0,164.0,1.5,18.4,376.0,447.79,355.86
2018,11,26,10,45,443.5,172.0,1.5,18.85,387.5,438.86,346.94
2018,11,26,11,0,437.0,180.0,1.5,19.3,399.0,428.4,337.01
2018,11,26,11,15,417.0,187.5,1.45,19.6,399.5,409.01,320.25
2018,11,26,11,30,397.0,195.0,1.4,19.9,400.0,389.08,303.12
2018,11,26,11,45,322.5,209.5,1.3,20.25,376.5,345.68,268.1
2018,11,26,12,0,248.0,224.0,1.2,20.6,353.0,311.17,240.3
2018,11,26,12,15,239.0,223.0,1.2,20.85,346.5,292.68,224.85
2018,11,26,12,30,230.0,222.0,1.2,21.1,340.0,273.13,208.46
2018,11,26,12,45,279.5,208.5,1.2,21.35,348.5,263.85,198.57
2018,11,26,13,0,329.0,195.0,1.2,21.6,357.0,249.12,183.73
2018,11,26,13,15,248.0,191.0,1.2,21.5,310.5,208.75,153.49
2018,11,26,13,30,167.0,187.0,1.2,21.4,264.0,178.33,132.19
2018,11,26,13,45,251.0,166.5,1.2,21.35,274.5,157.96,112.69
2018,11,26,14,0,335.0,146.0,1.2,21.3,285.0,132.48,91.76
2018,11,26,14,15,297.0,136.5,1.05,20.75,252.5,103.86,77.55
2018,11,26,14,30,259.0,127.0,0.9,20.2,220.0,93.19,75.36
2018,11,26,14,45,272.0,111.5,0.75,19.7,200.0,83.21,67.01
2018,11,26,15,0,285.0,96.0,0.6,19.2,180.0,72.92,58.25
2018,11,26,15,15,326.5,82.5,0.6,19.2,165.0,60.57,47.48
2018,11,26,15,30,368.0,69.0,0.6,19.2,150.0,51.7,39.59
2018,11,26,15,45,282.5,58.0,0.65,18.2,112.0,43.95,32.66
2018,11,26,16,0,197.0,47.0,0.7,17.2,74.0,36.04,25.37
2018,11,26,16,15,147.0,33.5,0.7,16.85,49.5,26.05,15.35
2018,11,26,16,30,97.0,20.0,0.7,16.5,25.0,15.76,0.0
2018,11,26,16,45,48.5,10.0,0.75,16.2,12.5,9.1,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,9.85,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,9.9,3.0,2.73,0.0
2018,11,27,7,15,8.5,7.5,0.95,10.3,7.5,11.35,0.0
2018,11,27,7,30,0.0,12.0,0.9,10.7,12.0,10.54,1.64
2018,11,27,7,45,0.0,17.5,0.85,11.1,17.5,15.39,7.18
2018,11,27,8,0,0.0,23.0,0.8,11.5,23.0,20.24,11.64
2018,11,27,8,15,0.0,31.0,0.95,12.05,31.0,27.3,17.88
2018,11,27,8,30,0.0,39.0,1.1,12.6,39.0,34.38,24.05
2018,11,27,8,45,9.5,74.5,1.3,13.1,77.5,74.39,58.53
2018,11,27,9,0,19.0,110.0,1.5,13.6,116.0,117.32,94.88
2018,11,27,9,15,18.5,124.0,1.5,13.95,130.5,129.69,104.93
2018,11,27,9,30,18.0,138.0,1.5,14.3,145.0,141.91,114.75
2018,11,27,9,45,51.0,157.0,1.5,14.6,178.5,189.06,153.92
2018,11,27,10,0,84.0,176.0,1.5,14.9,212.0,226.57,184.35
2018,11,27,10,15,91.0,189.0,1.55,15.1,230.0,240.35,194.88
2018,11,27,10,30,98.0,202.0,1.6,15.3,248.0,253.35,204.76
2018,11,27,10,45,72.5,202.5,1.6,15.55,237.0,234.26,188.44
2018,11,27,11,0,47.0,203.0,1.6,15.8,226.0,216.36,173.32
2018,11,27,11,15,35.0,197.0,1.65,15.9,214.5,200.58,160.29
2018,11,27,11,30,23.0,191.0,1.7,16.0,203.0,181.99,145.03
2018,11,27,11,45,12.5,154.5,1.8,16.1,161.0,142.79,113.09
2018,11,27,12,0,2.0,118.0,1.9,16.2,119.0,105.23,82.31
2018,11,27,12,15,1.0,109.0,2.0,16.25,109.5,96.7,75.33
2018,11,27,12,30,0.0,100.0,2.1,16.3,100.0,88.35,68.46
2018,11,27,12,45,0.0,87.5,2.2,16.35,87.5,77.44,59.44
2018,11,27,13,0,0.0,75.0,2.3,16.4,75.0,66.35,50.24
2018,11,27,13,15,0.0,76.0,2.35,16.4,76.0,67.24,51.05
2018,11,27,13,30,0.0,77.0,2.4,16.4,77.0,68.12,51.86
2018,11,27,13,45,2.5,92.5,2.45,16.45,93.5,81.45,62.98
2018,11,27,14,0,5.0,108.0,2.5,16.5,110.0,93.46,73.02
2018,11,27,14,15,4.5,101.5,2.35,16.4,103.0,87.29,68.12
2018,11,27,14,30,4.0,95.0,2.2,16.3,96.0,81.6,66.56
2018,11,27,14,45,3.5,76.0,2.1,16.15,77.0,66.29,53.21
2018,11,27,15,0,3.0,57.0,2.0,16.0,58.0,50.36,39.18
2018,11,27,15,15,2.0,47.0,2.0,16.0,47.5,41.48,31.27
2018,11,27,15,30,1.0,37.0,2.0,16.0,37.0,32.62,23.28
2018,11,27,15,45,0.5,25.0,1.65,15.45,25.0,22.0,13.76
2018,11,27,16,0,0.0,13.0,1.3,14.9,13.0,11.42,4.27
2018,11,27,16,15,8.5,9.0,1.2,14.7,9.5,8.07,0.88
2018,11,27,16,30,17.0,5.0,1.1,14.5,6.0,4.29,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.3,3.0,2.27,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.15,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.4,2.0,0.0,0.0
2018,11,28,7,15,7.0,4.0,0.25,14.65,4.0,7.35,0.0
2018,11,28,7,30,0.0,6.0,0.3,14.9,6.0,5.26,0.0
2018,11,28,7,45,0.5,14.0,0.4,15.1,14.0,12.59,4.69
2018,11,28,8,0,1.0,22.0,0.5,15.3,22.0,19.94,11.18
2018,11,28,8,15,2.0,24.5,0.6,15.5,25.0,22.77,13.78
2018,11,28,8,30,3.0,27.0,0.7,15.7,28.0,25.62,16.34
2018,11,28,8,45,10.0,36.5,0.8,15.9,39.5,39.07,28.02
2018,11,28,9,0,17.0,46.0,0.9,16.1,51.0,52.79,39.82
2018,11,28,9,15,11.5,56.5,0.9,16.3,60.0,59.56,45.33
2018,11,28,9,30,6.0,67.0,0.9,16.5,69.0,62.99,47.97
2018,11,28,9,45,3.0,57.0,0.9,16.7,58.0,52.21,38.71
2018,11,28,10,0,0.0,47.0,0.9,16.9,47.0,41.48,29.52
2018,11,28,10,15,9.0,81.0,1.0,17.15,85.0,77.11,59.45
2018,11,28,10,30,18.0,115.0,1.1,17.4,123.0,118.02,93.14
2018,11,28,10,45,135.0,154.0,1.25,17.7,220.5,228.2,183.33
2018,11,28,11,0,252.0,193.0,1.4,18.0,318.0,331.7,264.28
2018,11,28,11,15,275.5,184.0,1.45,18.15,323.0,324.44,257.24
2018,11,28,11,30,299.0,175.0,1.5,18.3,328.0,315.55,249.28
2018,11,28,11,45,515.0,143.0,1.6,18.5,408.5,376.42,294.37
2018,11,28,12,0,731.0,111.0,1.7,18.7,489.0,419.4,322.62
2018,11,28,12,15,739.0,107.5,1.8,18.65,486.5,388.36,295.04
2018,11,28,12,30,747.0,104.0,1.9,18.6,484.0,355.05,265.34
2018,11,28,12,45,756.0,101.0,2.05,18.5,477.5,320.3,233.82
2018,11,28,13,0,765.0,98.0,2.2,18.4,471.0,283.32,199.94
2018,11,28,13,15,597.0,127.5,2.35,18.3,411.5,233.45,162.46
2018,11,28,13,30,429.0,157.0,2.5,18.2,352.0,194.45,136.17
2018,11,28,13,45,304.0,164.0,2.65,18.1,298.5,162.12,115.71
2018,11,28,14,0,179.0,171.0,2.8,18.0,245.0,142.45,106.92
2018,11,28,14,15,151.0,157.5,2.85,17.85,216.5,119.41,93.03
2018,11,28,14,30,123.0,144.0,2.9,17.7,188.0,107.83,88.98
2018,11,28,14,45,189.0,120.5,2.95,17.5,179.5,88.7,72.5
2018,11,28,15,0,255.0,97.0,3.0,17.3,171.0,73.45,59.23
