Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,15,15,301.5,84.0,3.0,17.3,159.0,61.65,48.8
2018,11,28,15,30,348.0,71.0,3.0,17.3,147.0,53.19,41.16
2018,11,28,15,45,273.5,59.5,2.75,16.65,111.0,45.12,33.83
2018,11,28,16,0,199.0,48.0,2.5,16.0,75.0,36.87,26.12
2018,11,28,16,15,133.0,34.0,2.5,15.65,49.0,27.29,16.19
2018,11,28,16,30,67.0,20.0,2.5,15.3,23.0,16.28,0.0
2018,11,28,16,45,33.5,10.0,2.5,14.9,11.5,9.1,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,13.85,2.5,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.6,13.9,5.0,4.38,0.0
2018,11,29,7,45,3.0,14.5,5.7,13.95,15.0,14.45,6.19
2018,11,29,8,0,6.0,24.0,5.8,14.0,25.0,24.66,15.21
2018,11,29,8,15,9.5,41.5,5.8,14.05,43.5,42.36,30.58
2018,11,29,8,30,13.0,59.0,5.8,14.1,62.0,61.59,47.29
2018,11,29,8,45,36.0,70.0,5.85,14.1,80.5,91.35,73.32
2018,11,29,9,0,59.0,81.0,5.9,14.1,99.0,125.72,103.05
2018,11,29,9,15,37.0,67.0,5.8,14.15,79.0,86.33,69.08
2018,11,29,9,30,15.0,53.0,5.7,14.2,59.0,58.0,44.37
2018,11,29,9,45,7.5,48.0,5.6,14.2,51.0,47.02,34.77
2018,11,29,10,0,0.0,43.0,5.5,14.2,43.0,37.93,26.8
2018,11,29,10,15,18.5,64.5,5.45,14.2,73.0,70.22,54.56
2018,11,29,10,30,37.0,86.0,5.4,14.2,103.0,100.95,80.68
2018,11,29,10,45,84.0,142.0,5.3,14.2,182.5,187.23,153.06
2018,11,29,11,0,131.0,198.0,5.2,14.2,262.0,263.79,215.77
2018,11,29,11,15,149.5,189.0,5.2,14.3,264.0,257.94,210.33
2018,11,29,11,30,168.0,180.0,5.2,14.4,266.0,251.22,204.16
2018,11,29,11,45,117.0,177.0,5.15,14.5,237.0,217.18,175.5
2018,11,29,12,0,66.0,174.0,5.1,14.6,208.0,183.31,147.33
2018,11,29,12,15,52.5,169.0,5.05,14.6,196.0,169.67,135.9
2018,11,29,12,30,39.0,164.0,5.0,14.6,184.0,157.07,125.45
2018,11,29,12,45,168.5,177.5,4.9,14.65,260.0,204.36,160.85
2018,11,29,13,0,298.0,191.0,4.8,14.7,336.0,237.08,182.16
2018,11,29,13,15,302.0,173.0,4.7,14.7,315.0,206.01,154.75
2018,11,29,13,30,306.0,155.0,4.6,14.7,294.0,174.71,127.68
2018,11,29,13,45,270.5,145.5,4.45,14.7,263.0,144.73,104.61
2018,11,29,14,0,235.0,136.0,4.3,14.7,232.0,118.15,86.29
2018,11,29,14,15,190.0,113.0,4.05,14.6,186.5,85.89,65.85
2018,11,29,14,30,145.0,90.0,3.8,14.5,141.0,67.58,54.67
2018,11,29,14,45,142.5,82.0,3.6,14.4,128.0,62.27,50.04
2018,11,29,15,0,140.0,74.0,3.4,14.3,115.0,56.84,45.23
2018,11,29,15,15,117.0,62.5,3.4,14.3,93.0,48.65,37.85
2018,11,29,15,30,94.0,51.0,3.4,14.3,71.0,40.25,30.21
2018,11,29,15,45,47.0,38.0,2.6,13.8,48.0,32.29,22.93
2018,11,29,16,0,0.0,25.0,1.8,13.3,25.0,22.02,13.54
2018,11,29,16,15,4.0,17.0,1.8,13.1,17.0,14.96,6.4
2018,11,29,16,30,8.0,9.0,1.8,12.9,9.0,8.07,0.0
2018,11,29,16,45,4.0,4.5,1.75,12.75,4.5,4.09,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,45,9.5,1.0,1.55,8.9,1.0,0.0,0.0
2018,11,30,7,0,19.0,2.0,1.5,8.9,2.0,0.0,0.0
2018,11,30,7,15,41.0,14.0,1.75,9.6,16.0,34.26,0.0
2018,11,30,7,30,63.0,26.0,2.0,10.3,30.0,83.03,42.28
2018,11,30,7,45,92.5,41.5,2.25,11.0,53.0,123.8,96.47
2018,11,30,8,0,122.0,57.0,2.5,11.7,76.0,158.59,129.09
2018,11,30,8,15,154.5,72.0,2.7,12.1,103.5,194.71,161.35
2018,11,30,8,30,187.0,87.0,2.9,12.5,131.0,230.97,192.95
2018,11,30,8,45,244.0,98.5,3.1,12.85,166.5,277.53,232.77
2018,11,30,9,0,301.0,110.0,3.3,13.2,202.0,324.04,271.64
2018,11,30,9,15,385.0,112.5,3.35,13.55,244.5,388.32,324.18
2018,11,30,9,30,469.0,115.0,3.4,13.9,287.0,439.11,364.74
2018,11,30,9,45,615.5,99.0,3.4,14.2,344.5,511.55,422.16
2018,11,30,10,0,762.0,83.0,3.4,14.5,402.0,572.16,468.74
2018,11,30,10,15,746.0,90.0,3.4,14.8,417.5,559.71,456.46
2018,11,30,10,30,730.0,97.0,3.4,15.1,433.0,542.87,441.11
2018,11,30,10,45,782.0,90.5,3.35,15.35,462.5,546.9,442.21
2018,11,30,11,0,834.0,84.0,3.3,15.6,492.0,547.8,440.29
2018,11,30,11,15,847.0,83.0,3.35,15.75,505.0,529.34,423.34
2018,11,30,11,30,860.0,82.0,3.4,15.9,518.0,507.65,403.52
2018,11,30,11,45,859.5,83.0,3.45,16.0,520.5,478.59,377.57
2018,11,30,12,0,859.0,84.0,3.5,16.1,523.0,447.16,349.2
2018,11,30,12,15,859.0,82.5,3.5,16.15,518.5,411.31,316.71
2018,11,30,12,30,859.0,81.0,3.5,16.2,514.0,373.43,281.92
2018,11,30,12,45,856.0,79.0,3.55,16.2,502.0,332.3,244.09
2018,11,30,13,0,853.0,77.0,3.6,16.2,490.0,289.71,204.7
2018,11,30,13,15,844.0,76.0,3.55,16.15,471.0,245.43,164.37
2018,11,30,13,30,835.0,75.0,3.5,16.1,452.0,200.56,124.96
2018,11,30,13,45,822.0,73.0,3.4,16.0,426.0,154.02,87.73
2018,11,30,14,0,809.0,71.0,3.3,15.9,400.0,107.74,57.49
2018,11,30,14,15,788.5,68.0,3.2,15.75,368.0,61.02,39.73
2018,11,30,14,30,768.0,65.0,3.1,15.6,336.0,51.0,39.79
2018,11,30,14,45,739.0,61.5,3.0,15.4,299.5,48.97,38.06
2018,11,30,15,0,710.0,58.0,2.9,15.2,263.0,46.97,36.31
2018,11,30,15,15,664.0,54.0,2.9,15.2,223.0,44.49,34.03
2018,11,30,15,30,618.0,50.0,2.9,15.2,183.0,38.5,28.54
2018,11,30,15,45,547.5,44.5,2.15,14.0,143.0,34.97,25.27
2018,11,30,16,0,477.0,39.0,1.4,12.8,103.0,31.49,21.81
2018,11,30,16,15,351.0,30.5,1.35,12.15,68.0,25.18,14.61
2018,11,30,16,30,225.0,22.0,1.3,11.5,33.0,18.81,0.0
2018,11,30,16,45,112.5,11.0,1.25,10.85,16.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,10.75,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,10.7,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.55,11.05,5.5,7.09,0.0
2018,12,1,7,30,4.0,10.0,2.7,11.4,10.0,11.14,0.09
2018,12,1,7,45,2.0,17.0,2.85,11.75,17.0,16.08,7.49
2018,12,1,8,0,0.0,24.0,3.0,12.1,24.0,21.12,12.21
2018,12,1,8,15,0.0,32.0,2.95,12.2,32.0,28.19,18.51
2018,12,1,8,30,0.0,40.0,2.9,12.3,40.0,35.27,24.76
2018,12,1,8,45,2.5,44.5,2.85,12.45,45.5,40.8,29.66
2018,12,1,9,0,5.0,49.0,2.8,12.6,51.0,46.35,34.52
2018,12,1,9,15,8.5,72.5,3.0,12.75,75.5,69.97,54.81
2018,12,1,9,30,12.0,96.0,3.2,12.9,100.0,94.81,75.91
2018,12,1,9,45,8.0,85.0,3.4,13.05,88.0,80.84,63.8
2018,12,1,10,0,4.0,74.0,3.6,13.2,76.0,67.88,52.57
2018,12,1,10,15,2.0,87.0,3.8,13.3,88.0,78.49,61.43
2018,12,1,10,30,0.0,100.0,4.0,13.4,100.0,89.21,70.33
2018,12,1,10,45,236.0,125.0,4.2,13.45,240.0,262.07,216.92
2018,12,1,11,0,472.0,150.0,4.4,13.5,380.0,414.54,340.22
2018,12,1,11,15,310.0,135.5,4.5,13.7,288.0,301.05,246.32
2018,12,1,11,30,148.0,121.0,4.6,13.9,196.0,189.82,153.99
2018,12,1,11,45,148.0,129.0,4.65,14.05,204.0,190.25,153.68
2018,12,1,12,0,148.0,137.0,4.7,14.2,212.0,189.91,152.49
2018,12,1,12,15,425.0,128.0,4.7,14.2,341.5,282.27,223.57
2018,12,1,12,30,702.0,119.0,4.7,14.2,471.0,351.21,270.82
2018,12,1,12,45,699.5,115.0,4.75,14.25,459.0,313.87,236.05
2018,12,1,13,0,697.0,111.0,4.8,14.3,447.0,275.43,200.39
2018,12,1,13,15,646.0,112.5,4.7,14.25,414.0,230.34,161.42
2018,12,1,13,30,595.0,114.0,4.6,14.2,381.0,188.85,126.95
2018,12,1,13,45,677.0,99.0,4.55,14.15,386.5,153.55,94.48
2018,12,1,14,0,759.0,84.0,4.5,14.1,392.0,109.96,61.61
2018,12,1,14,15,731.5,82.0,4.4,13.9,359.5,65.86,44.73
2018,12,1,14,30,704.0,80.0,4.3,13.7,327.0,57.54,45.92
2018,12,1,14,45,664.0,77.5,4.2,13.55,290.5,56.8,45.33
2018,12,1,15,0,624.0,75.0,4.1,13.4,254.0,56.21,44.82
2018,12,1,15,15,572.0,69.5,4.1,13.4,214.5,53.19,42.03
2018,12,1,15,30,520.0,64.0,4.1,13.4,175.0,50.23,39.17
2018,12,1,15,45,433.5,57.0,3.4,12.6,135.5,45.87,35.04
2018,12,1,16,0,347.0,50.0,2.7,11.8,96.0,38.85,28.27
2018,12,1,16,15,229.5,36.5,2.5,11.4,62.5,28.65,17.33
2018,12,1,16,30,112.0,23.0,2.3,11.0,29.0,18.24,0.0
2018,12,1,16,45,56.0,11.5,2.1,10.6,14.5,10.46,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.55,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,12,2,7,15,146.5,14.0,0.55,6.05,22.0,88.96,0.0
2018,12,2,7,30,268.0,25.0,0.5,6.5,42.0,200.22,84.72
2018,12,2,7,45,384.0,32.5,0.5,7.0,78.5,289.16,228.11
2018,12,2,8,0,500.0,40.0,0.5,7.5,115.0,370.33,302.37
2018,12,2,8,15,590.0,44.5,0.45,8.05,159.5,429.27,352.51
2018,12,2,8,30,680.0,49.0,0.4,8.6,204.0,494.92,405.02
2018,12,2,8,45,726.0,51.5,0.3,9.2,244.5,530.18,431.15
2018,12,2,9,0,772.0,54.0,0.2,9.8,285.0,563.23,454.34
2018,12,2,9,15,797.0,57.0,0.35,10.2,321.0,581.29,468.31
2018,12,2,9,30,822.0,60.0,0.5,10.6,357.0,596.45,479.84
2018,12,2,9,45,839.0,62.5,0.65,10.95,388.0,602.95,484.59
2018,12,2,10,0,856.0,65.0,0.8,11.3,419.0,606.23,486.62
2018,12,2,10,15,869.0,66.0,0.8,11.5,443.5,598.5,479.02
2018,12,2,10,30,882.0,67.0,0.8,11.7,468.0,591.47,471.72
2018,12,2,10,45,889.5,68.0,0.85,11.9,486.0,578.04,459.86
2018,12,2,11,0,897.0,69.0,0.9,12.1,504.0,561.45,445.37
2018,12,2,11,15,901.5,69.5,0.9,12.45,514.5,539.66,425.97
2018,12,2,11,30,906.0,70.0,0.9,12.8,525.0,514.93,403.98
2018,12,2,11,45,908.0,70.5,0.95,13.2,528.5,486.19,378.72
2018,12,2,12,0,910.0,71.0,1.0,13.6,532.0,454.82,350.79
2018,12,2,12,15,908.5,70.5,1.1,13.75,527.5,418.65,318.99
2018,12,2,12,30,907.0,70.0,1.2,13.9,523.0,380.38,284.64
2018,12,2,12,45,902.0,69.0,1.3,14.1,510.5,338.67,246.8
2018,12,2,13,0,897.0,68.0,1.4,14.3,498.0,295.51,207.27
2018,12,2,13,15,887.0,67.0,1.4,14.25,478.5,250.0,166.21
2018,12,2,13,30,877.0,66.0,1.4,14.2,459.0,203.85,125.98
2018,12,2,13,45,862.0,65.0,1.4,14.15,432.5,156.69,88.55
2018,12,2,14,0,847.0,64.0,1.4,14.1,406.0,104.34,53.73
2018,12,2,14,15,773.0,68.5,1.3,13.85,362.0,61.04,40.34
2018,12,2,14,30,699.0,73.0,1.2,13.6,318.0,52.22,41.23
2018,12,2,14,45,497.5,87.5,1.15,13.35,252.5,64.03,51.84
2018,12,2,15,0,296.0,102.0,1.1,13.1,187.0,77.05,63.42
2018,12,2,15,15,228.5,91.0,1.1,13.1,150.5,69.19,56.3
2018,12,2,15,30,161.0,80.0,1.1,13.1,114.0,61.19,48.95
2018,12,2,15,45,124.5,64.0,0.95,12.0,87.0,49.65,38.47
2018,12,2,16,0,88.0,48.0,0.8,10.9,60.0,38.95,28.49
2018,12,2,16,15,123.0,33.0,0.9,10.3,43.0,26.5,15.66
2018,12,2,16,30,158.0,18.0,1.0,9.7,26.0,14.87,0.0
2018,12,2,16,45,79.0,9.0,1.05,9.1,13.0,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,2.95,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,12,3,7,15,26.5,11.0,1.35,3.95,11.5,23.74,0.0
2018,12,3,7,30,30.0,19.0,1.5,4.9,21.0,42.64,10.34
2018,12,3,7,45,54.0,35.5,1.65,5.85,42.0,81.79,62.09
2018,12,3,8,0,78.0,52.0,1.8,6.8,63.0,115.03,93.61
2018,12,3,8,15,87.5,68.5,1.8,7.45,85.0,139.12,115.54
2018,12,3,8,30,97.0,85.0,1.8,8.1,107.0,162.56,136.26
2018,12,3,8,45,256.5,89.5,1.85,8.8,162.0,272.52,231.4
2018,12,3,9,0,416.0,94.0,1.9,9.5,217.0,386.81,326.29
2018,12,3,9,15,604.0,78.5,1.95,10.25,282.0,488.38,408.03
2018,12,3,9,30,792.0,63.0,2.0,11.0,347.0,579.97,479.0
2018,12,3,9,45,806.0,66.0,2.05,11.75,376.5,585.39,480.35
2018,12,3,10,0,820.0,69.0,2.1,12.5,406.0,587.72,479.69
2018,12,3,10,15,839.0,69.5,2.1,12.7,432.0,586.96,477.23
2018,12,3,10,30,858.0,70.0,2.1,12.9,458.0,582.83,471.95
2018,12,3,10,45,867.5,71.0,2.1,13.1,476.5,567.88,458.22
2018,12,3,11,0,877.0,72.0,2.1,13.3,495.0,552.85,444.12
2018,12,3,11,15,679.5,117.5,2.15,13.45,449.5,475.78,381.76
2018,12,3,11,30,482.0,163.0,2.2,13.6,404.0,397.05,318.37
2018,12,3,11,45,378.5,187.0,2.2,13.7,377.0,348.07,278.34
2018,12,3,12,0,275.0,211.0,2.2,13.8,350.0,309.53,246.76
2018,12,3,12,15,488.5,163.5,2.2,13.9,407.5,337.53,264.74
2018,12,3,12,30,702.0,116.0,2.2,14.0,465.0,347.75,265.52
2018,12,3,12,45,785.0,95.0,2.15,14.1,477.0,324.04,239.85
2018,12,3,13,0,868.0,74.0,2.1,14.2,489.0,289.71,204.59
2018,12,3,13,15,744.5,96.0,2.05,14.2,442.0,237.04,161.89
2018,12,3,13,30,621.0,118.0,2.0,14.2,395.0,196.32,131.29
2018,12,3,13,45,578.5,117.0,1.95,14.25,363.5,156.63,100.93
2018,12,3,14,0,536.0,116.0,1.9,14.3,332.0,119.37,77.01
2018,12,3,14,15,358.0,114.5,1.7,14.05,254.0,83.98,63.04
2018,12,3,14,30,180.0,113.0,1.5,13.8,176.0,83.51,68.91
2018,12,3,14,45,120.0,98.5,1.3,13.5,138.5,77.92,64.09
2018,12,3,15,0,60.0,84.0,1.1,13.2,101.0,70.0,57.11
2018,12,3,15,15,128.5,74.5,1.1,13.2,104.0,57.29,45.72
2018,12,3,15,30,197.0,65.0,1.1,13.2,107.0,50.82,39.75
2018,12,3,15,45,111.0,48.0,1.15,12.0,70.5,38.1,28.26
2018,12,3,16,0,25.0,31.0,1.2,10.8,34.0,27.28,18.29
2018,12,3,16,15,21.5,20.0,1.25,10.45,22.0,17.34,8.25
2018,12,3,16,30,18.0,9.0,1.3,10.1,10.0,8.05,0.0
2018,12,3,16,45,9.0,4.5,1.35,9.7,5.0,4.09,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.25,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.2,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.0,2.15,7.6,5.0,13.32,0.0
2018,12,4,7,30,17.0,7.0,2.3,8.0,8.0,20.94,0.0
2018,12,4,7,45,8.5,10.5,2.5,8.45,11.0,14.15,5.93
2018,12,4,8,0,0.0,14.0,2.7,8.9,14.0,12.3,4.83
2018,12,4,8,15,0.0,17.5,2.7,9.4,17.5,15.38,7.64
2018,12,4,8,30,0.0,21.0,2.7,9.9,21.0,18.46,10.42
2018,12,4,8,45,2.0,44.0,2.75,10.45,44.5,40.03,29.23
2018,12,4,9,0,4.0,67.0,2.8,11.0,68.0,62.49,48.65
2018,12,4,9,15,35.0,104.0,2.85,11.55,116.0,125.96,103.43
2018,12,4,9,30,66.0,141.0,2.9,12.1,164.0,185.08,153.29
2018,12,4,9,45,35.0,127.5,2.95,12.7,140.0,146.94,120.14
2018,12,4,10,0,4.0,114.0,3.0,13.3,116.0,106.06,84.81
2018,12,4,10,15,2.0,101.5,3.0,13.7,102.5,92.17,72.87
2018,12,4,10,30,0.0,89.0,3.0,14.1,89.0,79.05,61.59
2018,12,4,10,45,0.0,94.0,3.05,14.5,94.0,83.53,65.19
2018,12,4,11,0,0.0,99.0,3.1,14.9,99.0,87.98,68.75
2018,12,4,11,15,0.0,102.0,3.1,15.1,102.0,90.58,70.81
2018,12,4,11,30,0.0,105.0,3.1,15.3,105.0,93.16,72.86
2018,12,4,11,45,0.0,107.0,3.05,15.55,107.0,94.82,74.14
2018,12,4,12,0,0.0,109.0,3.0,15.8,109.0,96.45,75.41
2018,12,4,12,15,0.0,110.5,2.75,15.75,110.5,97.61,76.39
2018,12,4,12,30,0.0,112.0,2.5,15.7,112.0,98.72,77.35
2018,12,4,12,45,0.0,108.5,2.2,15.65,108.5,95.5,74.71
2018,12,4,13,0,0.0,105.0,1.9,15.6,105.0,92.3,72.11
2018,12,4,13,15,0.0,99.5,1.75,15.4,99.5,87.42,68.17
2018,12,4,13,30,0.0,94.0,1.6,15.2,94.0,82.57,64.26
2018,12,4,13,45,0.0,88.0,1.4,15.0,88.0,77.34,60.01
2018,12,4,14,0,0.0,82.0,1.2,14.8,82.0,72.13,55.76
2018,12,4,14,15,0.0,81.0,1.25,14.4,81.0,70.96,54.95
2018,12,4,14,30,0.0,80.0,1.3,14.0,80.0,69.76,56.72
2018,12,4,14,45,0.0,71.5,1.35,13.55,71.5,62.57,50.48
2018,12,4,15,0,0.0,63.0,1.4,13.1,63.0,55.32,44.1
2018,12,4,15,15,0.0,51.5,1.4,13.1,51.5,45.47,35.21
2018,12,4,15,30,0.0,40.0,1.4,13.1,40.0,35.28,25.94
2018,12,4,15,45,0.0,32.0,1.5,12.15,32.0,28.2,19.46
2018,12,4,16,0,0.0,24.0,1.6,11.2,24.0,21.13,12.87
2018,12,4,16,15,9.0,16.5,1.6,10.8,17.0,14.81,6.18
2018,12,4,16,30,18.0,9.0,1.6,10.4,10.0,8.05,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.0,5.0,4.09,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,5,7,15,36.5,5.5,1.7,10.0,7.5,23.75,0.0
2018,12,5,7,30,73.0,11.0,1.8,10.2,15.0,66.56,3.64
2018,12,5,7,45,62.5,11.5,1.85,10.45,17.0,63.47,45.64
2018,12,5,8,0,52.0,12.0,1.9,10.7,19.0,55.03,41.67
2018,12,5,8,15,26.0,14.5,2.0,11.0,18.0,30.63,21.17
2018,12,5,8,30,0.0,17.0,2.1,11.3,17.0,14.94,7.28
2018,12,5,8,45,0.0,34.0,2.15,11.6,34.0,29.95,20.34
2018,12,5,9,0,0.0,51.0,2.2,11.9,51.0,45.01,33.36
2018,12,5,9,15,4.0,80.5,2.25,12.35,82.0,75.38,59.42
2018,12,5,9,30,8.0,110.0,2.3,12.8,113.0,107.0,86.16
2018,12,5,9,45,11.0,116.5,2.3,13.25,121.0,114.01,91.81
2018,12,5,10,0,14.0,123.0,2.3,13.7,129.0,121.05,97.46
2018,12,5,10,15,46.5,150.0,2.3,14.1,170.5,172.57,140.49
2018,12,5,10,30,79.0,177.0,2.3,14.5,212.0,216.32,176.14
2018,12,5,10,45,188.0,185.0,2.25,14.9,273.5,288.42,234.69
2018,12,5,11,0,297.0,193.0,2.2,15.3,335.0,354.14,286.04
2018,12,5,11,15,282.0,199.5,2.15,15.5,336.5,341.13,273.96
2018,12,5,11,30,267.0,206.0,2.1,15.7,338.0,327.8,262.02
2018,12,5,11,45,174.5,210.0,2.0,15.85,296.5,272.83,217.42
2018,12,5,12,0,82.0,214.0,1.9,16.0,255.0,225.28,179.24
2018,12,5,12,15,102.5,213.5,1.8,16.1,264.5,226.91,179.85
2018,12,5,12,30,123.0,213.0,1.7,16.2,274.0,227.87,179.47
2018,12,5,12,45,152.5,208.0,1.6,16.3,281.5,223.73,174.51
2018,12,5,13,0,182.0,203.0,1.5,16.4,289.0,216.85,166.98
2018,12,5,13,15,141.5,184.0,1.4,16.2,249.5,181.78,139.44
2018,12,5,13,30,101.0,165.0,1.3,16.0,210.0,150.84,115.75
2018,12,5,13,45,83.5,148.5,1.2,15.85,184.0,131.72,101.14
2018,12,5,14,0,66.0,132.0,1.1,15.7,158.0,112.28,86.66
2018,12,5,14,15,93.0,136.5,1.05,15.45,170.5,105.11,82.42
2018,12,5,14,30,120.0,141.0,1.0,15.2,183.0,105.73,87.87
2018,12,5,14,45,62.0,109.0,0.95,14.9,130.5,88.02,72.54
2018,12,5,15,0,4.0,77.0,0.9,14.6,78.0,66.27,53.48
2018,12,5,15,15,2.0,58.0,0.9,14.6,58.5,50.81,39.72
2018,12,5,15,30,0.0,39.0,0.9,14.6,39.0,34.39,24.99
2018,12,5,15,45,0.0,31.0,0.85,13.8,31.0,27.31,18.55
2018,12,5,16,0,0.0,23.0,0.8,13.0,23.0,20.25,12.0
2018,12,5,16,15,5.0,16.5,0.9,12.6,16.5,14.81,6.09
2018,12,5,16,30,10.0,10.0,1.0,12.2,10.0,8.97,0.0
2018,12,5,16,45,5.0,5.0,1.05,11.8,5.0,4.55,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,7,15,87.5,9.5,1.2,7.8,14.5,53.42,0.0
2018,12,6,7,30,175.0,19.0,1.4,8.4,29.0,138.34,0.0
2018,12,6,7,45,162.0,30.5,1.65,9.0,46.0,158.2,119.89
2018,12,6,8,0,149.0,42.0,1.9,9.6,63.0,150.77,122.55
2018,12,6,8,15,98.0,60.0,1.9,10.15,75.5,133.13,109.19
2018,12,6,8,30,47.0,78.0,1.9,10.7,88.0,113.28,92.36
2018,12,6,8,45,47.0,93.5,1.9,11.2,105.5,128.74,105.76
2018,12,6,9,0,47.0,109.0,1.9,11.7,123.0,143.76,118.38
2018,12,6,9,15,250.0,109.0,1.85,12.25,195.5,285.11,238.89
2018,12,6,9,30,453.0,109.0,1.8,12.8,268.0,417.89,346.46
2018,12,6,9,45,626.0,88.5,1.8,13.35,329.0,500.23,410.42
2018,12,6,10,0,799.0,68.0,1.8,13.9,390.0,570.51,463.22
2018,12,6,10,15,812.5,70.0,1.75,14.35,415.0,568.67,458.73
2018,12,6,10,30,826.0,72.0,1.7,14.8,440.0,563.66,452.19
2018,12,6,10,45,834.5,73.5,1.6,15.25,458.0,552.08,440.22
2018,12,6,11,0,843.0,75.0,1.5,15.7,476.0,537.41,425.73
2018,12,6,11,15,848.0,75.5,1.45,16.05,486.5,516.84,406.99
2018,12,6,11,30,853.0,76.0,1.4,16.4,497.0,493.43,385.78
2018,12,6,11,45,854.0,77.0,1.3,16.7,501.0,465.96,360.93
2018,12,6,12,0,855.0,78.0,1.2,17.0,505.0,436.03,333.76
2018,12,6,12,15,853.0,78.0,1.2,17.15,501.0,401.66,303.29
2018,12,6,12,30,851.0,78.0,1.2,17.3,497.0,365.34,270.65
2018,12,6,12,45,845.0,77.5,1.2,17.45,485.5,325.59,234.85
2018,12,6,13,0,839.0,77.0,1.2,17.6,474.0,284.56,197.72
2018,12,6,13,15,829.5,75.5,1.25,17.6,455.5,240.85,158.95
2018,12,6,13,30,820.0,74.0,1.3,17.6,437.0,196.62,120.96
2018,12,6,13,45,805.5,72.5,1.35,17.6,412.0,151.49,85.56
2018,12,6,14,0,791.0,71.0,1.4,17.6,387.0,106.75,56.81
2018,12,6,14,15,770.0,68.5,1.4,17.4,356.0,61.69,39.97
2018,12,6,14,30,749.0,66.0,1.4,17.2,325.0,51.94,40.37
2018,12,6,14,45,719.0,62.5,1.35,17.05,289.5,49.91,38.65
2018,12,6,15,0,689.0,59.0,1.3,16.9,254.0,47.93,36.91
2018,12,6,15,15,643.0,54.5,1.3,16.9,215.0,41.19,30.88
2018,12,6,15,30,597.0,50.0,1.3,16.9,176.0,38.57,28.4
2018,12,6,15,45,527.0,44.0,1.0,15.6,137.0,34.62,24.77
2018,12,6,16,0,457.0,38.0,0.7,14.3,98.0,30.68,20.92
2018,12,6,16,15,336.5,29.5,0.75,14.0,64.5,24.34,13.5
2018,12,6,16,30,216.0,21.0,0.8,13.7,31.0,17.92,0.0
2018,12,6,16,45,108.0,10.5,0.8,13.35,15.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,15,46.0,9.5,0.75,8.1,12.0,32.09,0.0
2018,12,7,7,30,92.0,19.0,0.8,8.4,24.0,91.63,0.0
2018,12,7,7,45,149.5,33.0,0.8,8.75,49.5,155.89,116.48
2018,12,7,8,0,207.0,47.0,0.8,9.1,75.0,204.97,166.65
2018,12,7,8,15,287.5,58.0,1.0,9.55,111.5,264.98,219.78
2018,12,7,8,30,368.0,69.0,1.2,10.0,148.0,326.52,272.6
2018,12,7,8,45,393.0,79.0,1.35,10.5,178.0,353.54,295.57
2018,12,7,9,0,418.0,89.0,1.5,11.0,208.0,379.45,316.91
2018,12,7,9,15,404.5,103.5,1.4,11.4,231.0,385.55,320.58
2018,12,7,9,30,391.0,118.0,1.3,11.8,254.0,389.62,322.29
2018,12,7,9,45,409.0,127.0,1.25,12.25,280.5,404.89,333.07
2018,12,7,10,0,427.0,136.0,1.2,12.7,307.0,418.19,341.85
2018,12,7,10,15,417.5,146.5,1.05,13.4,322.5,414.76,336.37
2018,12,7,10,30,408.0,157.0,0.9,14.1,338.0,409.73,329.67
2018,12,7,10,45,467.0,151.5,0.8,14.8,366.5,425.08,339.31
2018,12,7,11,0,526.0,146.0,0.7,15.5,395.0,436.69,345.3
2018,12,7,11,15,660.0,118.5,0.65,16.0,438.0,464.8,363.81
2018,12,7,11,30,794.0,91.0,0.6,16.5,481.0,479.89,371.17
2018,12,7,11,45,834.0,82.5,0.55,17.05,495.0,462.12,353.39
2018,12,7,12,0,874.0,74.0,0.5,17.6,509.0,440.2,332.14
2018,12,7,12,15,873.5,73.5,0.6,17.8,505.5,406.09,302.86
2018,12,7,12,30,873.0,73.0,0.7,18.0,502.0,369.9,271.16
2018,12,7,12,45,869.0,72.0,0.85,18.25,490.5,330.25,236.17
2018,12,7,13,0,865.0,71.0,1.0,18.5,479.0,289.1,199.38
2018,12,7,13,15,855.5,70.0,1.0,18.45,460.5,241.69,157.81
2018,12,7,13,30,846.0,69.0,1.0,18.4,442.0,196.85,119.46
2018,12,7,13,45,832.0,67.5,1.05,18.4,417.0,150.68,83.38
2018,12,7,14,0,818.0,66.0,1.1,18.4,392.0,104.8,53.98
2018,12,7,14,15,796.5,64.0,1.1,18.2,361.0,58.88,37.02
2018,12,7,14,30,775.0,62.0,1.1,18.0,330.0,48.84,37.52
2018,12,7,14,45,744.5,59.5,1.05,17.75,294.0,47.55,36.46
2018,12,7,15,0,714.0,57.0,1.0,17.5,258.0,46.34,35.42
2018,12,7,15,15,669.5,53.0,1.0,17.5,219.0,43.82,33.12
2018,12,7,15,30,625.0,49.0,1.0,17.5,180.0,41.36,30.77
2018,12,7,15,45,554.0,43.5,0.9,16.15,140.5,34.28,24.41
2018,12,7,16,0,483.0,38.0,0.8,14.8,101.0,30.75,20.92
2018,12,7,16,15,358.5,29.0,0.85,14.4,66.0,23.91,13.12
2018,12,7,16,30,234.0,20.0,0.9,14.0,31.0,16.93,0.0
2018,12,7,16,45,117.0,10.0,0.9,13.6,15.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,7,15,90.0,10.0,1.15,6.2,14.5,54.81,0.0
2018,12,8,7,30,180.0,20.0,1.2,7.0,29.0,138.74,0.0
2018,12,8,7,45,337.5,28.5,1.2,7.8,66.0,254.38,190.26
2018,12,8,8,0,495.0,37.0,1.2,8.6,103.0,357.74,290.75
2018,12,8,8,15,566.0,43.0,1.3,9.2,143.5,411.72,339.38
2018,12,8,8,30,637.0,49.0,1.4,9.8,184.0,460.95,381.77
2018,12,8,8,45,683.0,53.0,1.45,10.45,223.5,497.66,411.97
2018,12,8,9,0,729.0,57.0,1.5,11.1,263.0,532.33,439.13
2018,12,8,9,15,759.0,59.5,1.55,11.9,299.0,553.04,454.1
2018,12,8,9,30,789.0,62.0,1.6,12.7,335.0,570.96,466.24
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,580.41,471.43
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,586.69,473.89
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,579.02,465.78
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,568.38,455.31
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,562.06,447.9
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,550.07,435.89
2018,12,8,11,15,883.5,72.5,1.85,16.65,497.0,529.19,417.09
2018,12,8,11,30,888.0,73.0,1.8,16.8,508.0,505.44,395.77
2018,12,8,11,45,889.0,74.0,1.75,17.0,512.0,477.79,370.96
2018,12,8,12,0,890.0,75.0,1.7,17.2,516.0,447.59,343.68
2018,12,8,12,15,824.5,88.0,1.7,17.2,494.5,400.11,303.86
2018,12,8,12,30,759.0,101.0,1.7,17.2,473.0,352.99,264.22
2018,12,8,12,45,808.0,89.0,1.65,17.25,477.0,325.05,236.52
2018,12,8,13,0,857.0,77.0,1.6,17.3,481.0,289.4,201.8
2018,12,8,13,15,847.0,76.0,1.55,17.25,462.0,245.36,162.42
2018,12,8,13,30,837.0,75.0,1.5,17.2,443.0,200.79,123.93
2018,12,8,13,45,821.5,73.0,1.45,17.1,417.5,154.41,87.43
2018,12,8,14,0,806.0,71.0,1.4,17.0,392.0,108.5,57.71
2018,12,8,14,15,784.0,69.0,1.25,16.75,361.0,63.16,40.67
2018,12,8,14,30,762.0,67.0,1.1,16.5,330.0,52.9,41.34
2018,12,8,14,45,730.0,64.0,0.95,16.25,294.0,51.3,40.01
2018,12,8,15,0,698.0,61.0,0.8,16.0,258.0,49.77,38.69
2018,12,8,15,15,608.5,59.5,0.8,16.0,212.5,45.15,34.51
2018,12,8,15,30,519.0,58.0,0.8,16.0,167.0,45.14,34.3
2018,12,8,15,45,400.0,50.0,0.85,14.65,123.0,39.55,29.2
2018,12,8,16,0,281.0,42.0,0.9,13.3,79.0,32.49,22.56
2018,12,8,16,15,195.0,30.0,0.95,12.75,51.0,23.46,12.87
2018,12,8,16,30,109.0,18.0,1.0,12.2,23.0,14.21,0.0
2018,12,8,16,45,54.5,9.0,1.1,11.65,11.5,8.19,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
